Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/01  01:00:00,5.23890178603,1.01088301762,0.0,0.0,0.2750026812,1.6500160872,0.346802329306,0.326802329306,0.02
 01/01  02:00:00,5.34844151274,1.11850181167,0.00192093266744,0.0,0.2750026812,1.6500160872,0.75205061163,0.298973324707,0.453077286923
 01/01  03:00:00,5.31050231774,1.08248354933,0.0,0.0,0.2750026812,1.6500160872,0.209689799468,0.189689799468,0.02
 01/01  04:00:00,5.20331951665,0.975300748241,0.0,0.0,0.2750026812,1.6500160872,0.705915054204,0.252828022025,0.453087032179
 01/01  05:00:00,5.48250897661,1.25449020821,0.0,0.0,0.2750026812,1.6500160872,0.855988195055,0.402910592658,0.453077602397
 01/01  06:00:00,5.31093831069,1.08291954228,0.0,0.0,0.2750026812,1.6500160872,0.470023628697,0.450023628697,0.02
 01/01  07:00:00,5.51809124599,1.29007247759,0.0,0.0,0.2750026812,1.6500160872,0.832892577094,0.379828019274,0.453064557821
 01/01  08:00:00,4.92710497736,1.08291954228,0.0,0.0,0.2750026812,1.6500160872,0.877653783974,0.424563907725,0.453089876249
 01/01  09:00:00,3.17950897661,1.25449020821,0.0,0.0,0.2750026812,1.6500160872,0.341486495792,0.321486495792,0.02
 01/01  10:00:00,2.86664583462,0.941627066215,0.0,0.0,0.2750026812,1.6500160872,0.733010208325,0.279929779186,0.453080429139
 01/01  11:00:00,2.903213475,0.971476418325,0.00671828827567,0.0,0.2750026812,1.6500160872,0.48507981368,0.0320100429439,0.453069770736
 01/01  12:00:00,2.33705831548,0.409273168476,0.00276637859692,0.0,0.2750026812,1.6500160872,0.0591984864646,0.0391984864646,0.02
 01/01  13:00:00,2.33871235527,0.409273168476,0.00442041839075,0.0,0.2750026812,1.6500160872,0.488337022564,0.0352626696973,0.453074352867
 01/01  14:00:00,2.41031717015,0.481309693139,0.00398870860699,0.0,0.2750026812,1.6500160872,0.540117790625,0.0870253230614,0.453092467564
 01/01  15:00:00,2.48122576444,0.553346217801,0.00286077822989,0.0,0.2750026812,1.6500160872,0.054837818767,0.034837818767,0.02
 01/01  16:00:00,2.30554155571,0.375170648707,0.00535213860218,0.0,0.2750026812,1.6500160872,0.471186124671,0.018111932431,0.45307419224
 01/01  17:00:00,2.90141924286,0.973828153837,0.00257232062227,0.0,0.2750026812,1.6500160872,0.644492240406,0.191410557678,0.453081682729
 01/01  18:00:00,5.30989513025,1.08143263747,0.00044372438209,0.0,0.2750026812,1.6500160872,0.288405945628,0.268405945628,0.02
 01/01  19:00:00,5.41478698238,1.18628516867,0.000483045302845,0.0,0.2750026812,1.6500160872,0.809214723573,0.356124602207,0.453090121366
 01/01  20:00:00,5.34356108085,1.11554231244,0.0,0.0,0.2750026812,1.6500160872,0.728172301336,0.275091643636,0.4530806577
 01/01  21:00:00,5.41536331129,1.18628516867,0.00105937421496,0.0,0.2750026812,1.6500160872,0.375069659807,0.355069659807,0.02
 01/01  22:00:00,5.16920984167,0.941191073265,0.0,0.0,0.2750026812,1.6500160872,0.656759533067,0.203679705704,0.453079827363
 01/01  23:00:00,5.48678433834,1.25832169333,0.00044387660443,0.0,0.2750026812,1.6500160872,0.891055578846,0.437980664451,0.453074914395
 01/01  24:00:00,5.37870735728,1.15068858887,0.0,0.0,0.2750026812,1.6500160872,0.492991209325,0.472991209325,0.02
 01/02  01:00:00,5.93210821185,1.15408408105,0.0,0.0,0.2750026812,2.2000214496,0.760457720244,0.307370998534,0.45308672171
 01/02  02:00:00,5.92768327343,1.14965914263,0.0,0.0,0.2750026812,2.2000214496,0.716628350257,0.26354437202,0.453083978237
 01/02  03:00:00,5.86050768014,1.08248354933,0.0,0.0,0.2750026812,2.2000214496,0.371472576515,0.351472576515,0.02
 01/02  04:00:00,5.96134980025,1.18332566945,0.0,0.0,0.2750026812,2.2000214496,0.79520904994,0.342127851503,0.453081198438
 01/02  05:00:00,5.86241626749,1.08439213669,0.0,0.0,0.2750026812,2.2000214496,0.749190905368,0.296112488056,0.453078417312
 01/02  06:00:00,6.27237074378,1.21934393178,0.0,0.0,0.5500053624,2.2000214496,0.279159919126,0.259159919126,0.02
 01/02  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.8454869963,25.3923928442,0.453094152159
 01/02  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.4378706171,22.9847929341,0.453077682987
 01/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.408940819,13.9557887142,0.453152104747
 01/02  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.5947558825,11.1416309055,0.453124977071
 01/02  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.59288988325,9.13972623139,0.453163651862
 01/02  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.8816176111,7.4284505774,0.453167033704
 01/02  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.82621064814,7.93984801954,0.886362628598
 01/02  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.07393858949,5.62074393061,0.453194658884
 01/02  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.13658913544,4.68344524978,0.453143885666
 01/02  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.51240917088,4.05925337821,0.453155792676
 01/02  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.01796134214,3.56481562391,0.453145718237
 01/02  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.60205495299,7.14895913666,0.453095816326
 01/02  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.99093130617,8.53782154546,0.453109760714
 01/02  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.47101041275,9.01791873199,0.45309168076
 01/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.2348186842,9.78174180622,0.453076877946
 01/02  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.990946065,9.970946065,0.02
 01/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084603953,0.0,0.453084603953
 01/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079786291,0.0,0.453079786291
 01/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077124164,0.0,0.453077124164
 01/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307445712,0.0,0.45307445712
 01/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071790308,0.0,0.453071790308
 01/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530835721,0.0,0.4530835721
 01/03  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,14.7005140069,14.6805140069,0.02
 01/03  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.4857449737,16.0326751037,0.453069869921
 01/03  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.49365052763,9.0405364239,0.453114103733
 01/03  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.49239289705,7.03924804454,0.453144852503
 01/03  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.50072864184,6.04757709719,0.453151544643
 01/03  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.70031333122,5.81396524101,0.886348090201
 01/03  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,7.60623731109,7.15307955622,0.453157754864
 01/03  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.91592178265,5.4627292676,0.453192515045
 01/03  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.76137360556,5.30824722027,0.453126385291
 01/03  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.97112999303,5.51800182102,0.453128172007
 01/03  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.83999565229,5.95369104575,0.886304606536
 01/03  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.8181591982,10.3650441942,0.453115003986
 01/03  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.8125211813,12.7925211813,0.02
 01/03  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.2491818999,13.7960727274,0.453109172578
 01/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.1809747591,14.727889098,0.453085661159
 01/03  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.7998067882,15.3467260843,0.453080703891
 01/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078812632,0.0,0.453078812632
 01/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076186353,0.0,0.453076186353
 01/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307358572,0.0,0.45307358572
 01/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070985432,0.0,0.453070985432
 01/04  05:00:00,5.18729729928,0.409273168476,0.0,0.0,0.2750026812,2.2000214496,0.0633191063677,0.0433191063677,0.02
 01/04  06:00:00,5.84780025564,0.794773443635,0.0,0.0,0.5500053624,2.2000214496,0.725678410346,0.27258532167,0.453093088676
 01/04  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.1447342135,22.6916471847,0.453087028708
 01/04  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,26.4795497277,26.026469957,0.453079770641
 01/04  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.5725436448,18.1193870039,0.453156640875
 01/04  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.3630842731,15.9099414136,0.45314285949
 01/04  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.8235457557,14.370426354,0.453119401781
 01/04  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.1212549231,13.6681325964,0.453122326707
 01/04  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,14.8758942529,14.4227399589,0.453154293978
 01/04  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.2911840307,12.4048334479,0.886350582788
 01/04  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.6481459844,12.1950424984,0.453103486005
 01/04  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.6330963872,12.1799802447,0.453116142487
 01/04  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.7931825967,12.3400070902,0.453175506523
 01/04  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,17.1323432331,16.679206713,0.453136520043
 01/04  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.2178920812,18.7647710136,0.453121067604
 01/04  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.9402090897,19.4871102355,0.453098854136
 01/04  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,20.7921445135,20.3390585563,0.45308595724
 01/04  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,20.7730427577,20.7530427577,0.02
 01/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530844253,0.0,0.4530844253
 01/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080244075,0.0,0.453080244075
 01/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/05  02:00:00,5.18729729928,0.409273168476,0.0,0.0,0.2750026812,2.2000214496,0.507660941977,0.0545832218786,0.453077720099
 01/05  03:00:00,5.85963569424,1.08161156343,0.0,0.0,0.2750026812,2.2000214496,1.2384288244,0.785352346479,0.453076477921
 01/05  04:00:00,6.03295033196,1.25492620116,0.0,0.0,0.2750026812,2.2000214496,1.29935815634,1.27935815634,0.02
 01/05  05:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,2.4489448899,1.99585837951,0.453086510389
 01/05  06:00:00,6.30795301316,1.25492620116,0.0,0.0,0.5500053624,2.2000214496,2.70627640832,2.25317778114,0.453098627175
 01/05  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,26.6038149168,26.5838149168,0.02
 01/05  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,30.4257647321,29.9726763758,0.453088356235
 01/05  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,21.8585718769,21.4054310795,0.453140797411
 01/05  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.2897783129,17.8366358597,0.453142453161
 01/05  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.5801982161,14.1270322279,0.453165988207
 01/05  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.5103144956,12.6239465361,0.886367959518
 01/05  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,14.1871148961,13.7339111441,0.453203751979
 01/05  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.7783827634,11.3252218754,0.453160888
 01/05  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.8595447148,10.4064002248,0.45314448999
 01/05  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.4151653216,9.96200895261,0.45315636898
 01/05  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.3377887918,10.4514679349,0.886320856858
 01/05  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,16.2405982965,16.2205982965,0.02
 01/05  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.4006240355,18.9474863099,0.453137725667
 01/05  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.9471379184,19.4940561082,0.453081810211
 01/05  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,20.6993225676,20.2462178888,0.453104678848
 01/05  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,20.7420112158,20.2889184675,0.453092748338
 01/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088753105,0.0,0.453088753105
 01/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086266563,0.0,0.453086266563
 01/06  02:00:00,5.11909225974,0.341068128937,0.0,0.0,0.2750026812,2.2000214496,0.0635599035822,0.0435599035822,0.02
 01/06  03:00:00,5.57584952509,0.797825394287,0.0,0.0,0.2750026812,2.2000214496,0.830311375204,0.377226119999,0.453085255206
 01/06  04:00:00,6.03382231786,1.25579818706,0.0,0.0,0.2750026812,2.2000214496,1.46441439459,1.01133162605,0.453082768544
 01/06  05:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,1.66630999452,1.64630999452,0.02
 01/06  06:00:00,6.37998953782,1.32696272582,0.0,0.0,0.5500053624,2.2000214496,2.53076475119,2.07767706125,0.453087689939
 01/06  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,26.4027717724,25.9497101158,0.453061656619
 01/06  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,28.5596475812,28.1065458949,0.45310168635
 01/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.1685490416,18.7154062302,0.453142811445
 01/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.4645559089,14.0113943732,0.453161535766
 01/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1922942034,10.7391338596,0.453160343825
 01/06  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.92614062664,8.4729702835,0.453170343138
 01/06  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.28019467079,7.82698265056,0.453212020238
 01/06  14:00:00,12.1082297545,2.20766578191,0.00046744936281,0.0,4.9500482616,4.9500482616,6.67839096308,5.79208196991,0.886308993162
 01/06  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.19294430247,4.73980186032,0.453142442151
 01/06  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.34123952107,4.88808327417,0.453156246893
 01/06  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.68964607026,5.23649031078,0.45315575948
 01/06  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.4487601259,9.99564264282,0.453117483049
 01/06  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.6815015845,12.2283987413,0.453102843247
 01/06  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.1302564082,12.6771753106,0.453081097609
 01/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.932883883,12.912883883,0.02
 01/06  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.3444375789,12.8913340339,0.453103544998
 01/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066059147,0.0,0.453066059147
 01/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063464125,0.0,0.453063464125
 01/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061070704,0.0,0.453061070704
 01/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058668504,0.0,0.453058668504
 01/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056268522,0.0,0.453056268522
 01/07  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070575088,0.0,0.453070575088
 01/07  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.2785625621,17.2585625621,0.02
 01/07  08:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.9733914433,18.520297723,0.453093720328
 01/07  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,15.7050883711,15.2519782486,0.453110122448
 01/07  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.0685169442,13.6153964684,0.453120475788
 01/07  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.6221454272,12.6021454272,0.02
 01/07  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.1961748972,11.7430552039,0.453119693334
 01/07  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.9720605894,12.5189733586,0.453087230795
 01/07  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.9537047964,12.5006195607,0.453085235664
 01/07  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.9661145785,12.5130014499,0.453113128605
 01/07  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.7643954507,12.3113156812,0.453079769545
 01/07  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.6110395346,12.5910395346,0.02
 01/07  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,14.1501391053,13.6970482761,0.453090829158
 01/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092331128,0.0,0.453092331128
 01/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065508684,0.0,0.453065508684
 01/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083058393,0.0,0.453083058393
 01/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084703049,0.0,0.453084703049
 01/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078959803,0.0,0.453078959803
 01/08  02:00:00,4.63729193688,0.409273168476,0.0,0.0,0.2750026812,1.6500160872,0.498225422807,0.0451419055218,0.453083517285
 01/08  03:00:00,5.33974390614,1.11172513773,0.0,0.0,0.2750026812,1.6500160872,0.4325733767,0.4125733767,0.02
 01/08  04:00:00,5.3825388424,1.154520074,0.0,0.0,0.2750026812,1.6500160872,1.26154190411,0.808461800841,0.453080103269
 01/08  05:00:00,5.55410950832,1.32609073992,0.0,0.0,0.2750026812,1.6500160872,1.21391017006,1.19391017006,0.02
 01/08  06:00:00,5.41855710473,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,1.83642474635,1.38333374484,0.453091001506
 01/08  07:00:00,5.55410950832,1.32609073992,0.0,0.0,0.2750026812,1.6500160872,2.07005207696,1.61697044367,0.453081633294
 01/08  08:00:00,5.0347237714,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,1.85961261525,1.83961261525,0.02
 01/08  09:00:00,3.25110950832,1.32609073992,0.0,0.0,0.2750026812,1.6500160872,2.46129205295,2.00820794108,0.453084111872
 01/08  10:00:00,3.04439256597,1.11937379757,0.0,0.0,0.2750026812,1.6500160872,1.83402443684,1.38093996489,0.453084471951
 01/08  11:00:00,2.89528681451,0.97026804611,0.0,0.0,0.2750026812,1.6500160872,1.29566754325,1.27566754325,0.02
 01/08  12:00:00,2.83089894968,0.905880181281,0.0,0.0,0.2750026812,1.6500160872,1.84351023588,1.39042286489,0.453087370992
 01/08  13:00:00,2.89528681451,0.97026804611,0.0,0.0,0.2750026812,1.6500160872,1.90423854667,1.45114520687,0.453093339796
 01/08  14:00:00,2.83089894968,0.905880181281,0.0,0.0,0.2750026812,1.6500160872,1.35458313615,1.33458313615,0.02
 01/08  15:00:00,2.89528681451,0.97026804611,0.0,0.0,0.2750026812,1.6500160872,1.61919041542,1.1660950479,0.453095367524
 01/08  16:00:00,2.80816393651,0.883145168101,0.0,0.0,0.2750026812,1.6500160872,1.95735457521,1.50426607503,0.453088500175
 01/08  17:00:00,2.89528681451,0.97026804611,0.0,0.0,0.2750026812,1.6500160872,2.00649377589,1.98649377589,0.02
 01/08  18:00:00,5.86343492888,1.63541616048,0.0,0.0,0.2750026812,1.6500160872,3.48911991947,3.0360408411,0.453079078364
 01/08  19:00:00,5.7920609238,1.5640421554,0.0,0.0,0.2750026812,1.6500160872,3.86377322683,3.41068864876,0.453084578069
 01/08  20:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,3.59896787489,3.57896787489,0.02
 01/08  21:00:00,5.83622034583,1.60820157743,0.0,0.0,0.2750026812,1.6500160872,4.01692644576,3.5638668755,0.453059570265
 01/08  22:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,4.66763911497,4.21454398558,0.453095129394
 01/08  23:00:00,5.83622034583,1.60820157743,0.0,0.0,0.2750026812,1.6500160872,4.46565406191,4.44565406191,0.02
 01/08  24:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,5.6873530761,5.23429817886,0.45305489724
 01/09  01:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,5.61335341362,5.16026733446,0.453086079162
 01/09  02:00:00,6.48132122624,1.70329709543,0.0,0.0,0.2750026812,2.2000214496,5.82195352283,5.80195352283,0.02
 01/09  03:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,6.3213489849,5.86825570962,0.453093275274
 01/09  04:00:00,6.48132122624,1.70329709543,0.0,0.0,0.2750026812,2.2000214496,6.95515891436,6.50207740361,0.453081510754
 01/09  05:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,6.16596928174,6.14596928174,0.02
 01/09  06:00:00,6.75632390744,1.70329709543,0.0,0.0,0.5500053624,2.2000214496,6.90234050493,6.44924420805,0.453096296879
 01/09  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,35.8013552221,35.3482929809,0.453062241199
 01/09  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,38.8386251929,38.3855223011,0.453102891856
 01/09  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,29.2086289058,28.7554849988,0.453143907023
 01/09  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,26.0029547691,25.5498337561,0.453121013024
 01/09  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,24.0224780829,23.5693139474,0.453164135508
 01/09  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,22.1964476828,21.7432724049,0.453175277893
 01/09  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,22.1682629297,21.7150850664,0.453177863363
 01/09  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,20.1032367431,19.2169144667,0.886322276489
 01/09  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.8171371846,18.3639858722,0.453151312365
 01/09  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.2764999112,17.8233943597,0.453105551421
 01/09  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.8347981543,17.3816325667,0.453165587577
 01/09  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,22.3876697686,21.9345408928,0.453128875876
 01/09  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,24.5948077202,24.1416931242,0.453114595946
 01/09  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,25.2664574428,24.8133642445,0.453093198222
 01/09  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,26.0071948988,25.5541137816,0.453081117231
 01/09  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,25.8111992925,25.7911992925,0.02
 01/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079951888,0.0,0.453079951888
 01/09  24:00:00,5.01677039002,0.238746259215,0.0,0.0,0.2750026812,2.2000214496,0.560998071875,0.107921867577,0.453076204298
 01/10  01:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,1.62768785337,1.60768785337,0.02
 01/10  02:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,2.91739241877,2.46430457534,0.453087843438
 01/10  03:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,3.71555067322,3.26246243128,0.453088241945
 01/10  04:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,4.18118441814,4.16118441814,0.02
 01/10  05:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,5.08038160306,4.62731203477,0.453069568297
 01/10  06:00:00,6.59195476359,1.53892795158,0.0,0.0,0.5500053624,2.2000214496,5.62533722444,5.17224341995,0.45309380449
 01/10  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,31.6450027654,31.6250027654,0.02
 01/10  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,36.1584708978,35.7053846522,0.453086245519
 01/10  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,25.650835589,25.1976946922,0.453140896749
 01/10  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,20.5275208298,20.0743665933,0.453154236525
 01/10  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.5956018313,16.1424334488,0.453168382505
 01/10  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.5820215445,13.6956688613,0.88635268323
 01/10  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,13.9086743527,13.4554617951,0.453212557654
 01/10  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.0349915895,11.5818214244,0.45317016514
 01/10  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.8819560136,12.4287968043,0.453159209355
 01/10  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.9922227205,12.5390823714,0.453140349125
 01/10  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.3396480574,12.4532982482,0.886349809184
 01/10  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,16.8070696221,16.3539670925,0.45310252958
 01/10  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.1353935238,18.1153935238,0.02
 01/10  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.8979079493,18.4448097494,0.453098199846
 01/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,19.3046812015,18.8516054621,0.45307573942
 01/10  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,19.2445848353,18.7915130173,0.453071817956
 01/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070461212,0.0,0.453070461212
 01/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068264259,0.0,0.453068264259
 01/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066092332,0.0,0.453066092332
 01/11  04:00:00,4.98322415972,0.204615118617,0.000584910302045,0.0,0.2750026812,2.2000214496,0.471373127656,0.0182898208402,0.453083306816
 01/11  05:00:00,5.05215843866,0.27283446857,0.00129983928981,0.0,0.2750026812,2.2000214496,0.0568169618781,0.0368169618781,0.02
 01/11  06:00:00,5.46425020245,0.409273168476,0.00195022196581,0.0,0.5500053624,2.2000214496,0.493973195763,0.0408867471832,0.453086448579
 01/11  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.2850993079,22.8320182035,0.453081104362
 01/11  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,22.2374719421,21.7843494362,0.453122505907
 01/11  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.773719001,13.3206152763,0.453103724685
 01/11  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1459658281,10.6928225153,0.4531433128
 01/11  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.14196292018,8.68880901145,0.453153908728
 01/11  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.08593983267,7.63281380361,0.453126029058
 01/11  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.38262828521,7.92942673856,0.453201546645
 01/11  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.00554216542,6.11917100817,0.886371157243
 01/11  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.42910336046,5.97598709215,0.453116268314
 01/11  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.99985928145,5.54672842988,0.453130851571
 01/11  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.42331494703,4.97019166342,0.45312328361
 01/11  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.46645496924,9.01332767793,0.453127291314
 01/11  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.0173540567,11.5642621612,0.453091895442
 01/11  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.9677213679,12.5146459457,0.453075422166
 01/11  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.8778805446,13.4247724973,0.453108047289
 01/11  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.0024954974,13.9824954974,0.02
 01/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082958632,0.0,0.453082958632
 01/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066636743,0.0,0.453066636743
 01/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064524533,0.0,0.453064524533
 01/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306241032,0.0,0.45306241032
 01/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306029786,0.0,0.45306029786
 01/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072826942,0.0,0.453072826942
 01/12  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,20.0958453211,20.0758453211,0.02
 01/12  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.849955915,21.3968418523,0.453114062704
 01/12  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.9841256658,13.5310192909,0.453106374862
 01/12  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.0120842768,11.5589443038,0.453139973039
 01/12  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.3434507834,9.8903015106,0.453149272816
 01/12  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.22258532027,8.33623641729,0.886348902972
 01/12  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.29480009095,8.84163534598,0.453164744971
 01/12  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.88843153662,6.43522845824,0.453203078386
 01/12  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.57494240493,6.12180323027,0.453139174651
 01/12  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.79270241326,5.33955923529,0.453143177972
 01/12  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.69950971249,5.81316619848,0.88634351401
 01/12  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.2244673016,10.7713289033,0.45313839827
 01/12  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.5552813331,13.1021906608,0.453090672279
 01/12  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.6429574742,13.6229574742,0.02
 01/12  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.6393446158,14.186234256,0.453110359736
 01/12  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.0626944821,14.6096267102,0.45306777183
 01/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068594883,0.0,0.453068594883
 01/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066502058,0.0,0.453066502058
 01/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530644403,0.0,0.4530644403
 01/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062379883,0.0,0.453062379883
 01/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306032121,0.0,0.45306032121
 01/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/13  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.5256992569,19.0726208364,0.453078420454
 01/13  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.3808340656,19.9277230443,0.453111021369
 01/13  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.262178469,11.8090362966,0.453142172413
 01/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.40688777841,8.95373804574,0.453149732676
 01/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.51969898859,7.06653852303,0.45316046556
 01/13  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.32644068297,4.87325013711,0.453190545862
 01/13  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.33190082621,5.44552780654,0.886373019672
 01/13  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.1959583148,3.74275246251,0.453205852298
 01/13  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.88553627614,3.4323788484,0.453157427743
 01/13  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.93400498231,3.48089173915,0.45311324316
 01/13  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.66663362189,3.21346778114,0.453165840754
 01/13  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,6.65725328498,6.20413508483,0.453118200153
 01/13  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.52038360906,7.06729803714,0.453085571924
 01/13  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.63676647819,7.18369288712,0.453073591074
 01/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.1622958467,7.70919091918,0.453104927527
 01/13  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.46202183299,9.44202183299,0.02
 01/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093780361,0.0,0.453093780361
 01/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530726199,0.0,0.4530726199
 01/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070604408,0.0,0.453070604408
 01/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068592118,0.0,0.453068592118
 01/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066580967,0.0,0.453066580967
 01/14  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077027414,0.0,0.453077027414
 01/14  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.9099913143,16.8899913143,0.02
 01/14  08:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.0994270693,18.6463335366,0.453093532734
 01/14  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,16.0316687105,15.5785611038,0.453107606623
 01/14  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.9339299035,14.4808196701,0.453110233476
 01/14  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.926342464,13.4732317881,0.453110675965
 01/14  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.3284852603,12.8753543164,0.453130943953
 01/14  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.5545475213,14.1014648047,0.453082716664
 01/14  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.036028056,14.016028056,0.02
 01/14  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.5025776775,13.0495023179,0.453075359623
 01/14  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.2512644434,12.7981769271,0.453087516291
 01/14  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.4474163485,12.9943130272,0.45310332122
 01/14  18:00:00,6.05185121698,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,15.2565628197,15.2365628197,0.02
 01/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097317282,0.0,0.453097317282
 01/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083794268,0.0,0.453083794268
 01/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097557485,0.0,0.453097557485
 01/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071031052,0.0,0.453071031052
 01/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068917609,0.0,0.453068917609
 01/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305912759,0.0,0.45305912759
 01/15  03:00:00,4.43327411379,0.204658049859,0.000597295522863,0.0,0.2750026812,1.6500160872,0.0375024310363,0.0175024310363,0.02
 01/15  04:00:00,4.70769810226,0.477492518429,0.00218681542558,0.0,0.2750026812,1.6500160872,0.51353187044,0.0604461383993,0.453085732041
 01/15  05:00:00,5.35204065555,1.12402188714,0.0,0.0,0.2750026812,1.6500160872,0.712568322213,0.259489856853,0.453078465359
 01/15  06:00:00,5.46600013057,1.23798136217,0.0,0.0,0.2750026812,1.6500160872,0.8684686178,0.8484686178,0.02
 01/15  07:00:00,5.48294496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,1.44787803163,0.994791123359,0.453086908273
 01/15  08:00:00,5.10588831016,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,1.87836859993,1.42528161476,0.453086985177
 01/15  09:00:00,3.1803215505,1.25492620116,0.000376580940499,0.0,0.2750026812,1.6500160872,1.0084535367,0.988453536699,0.02
 01/15  10:00:00,2.55802154987,0.633002781468,0.0,0.0,0.2750026812,1.6500160872,0.976043229452,0.522953021343,0.45309020811
 01/15  11:00:00,2.55419006475,0.629171296345,0.0,0.0,0.2750026812,1.6500160872,0.76858736464,0.315506069023,0.453081295617
 01/15  12:00:00,2.76320549399,0.837660831328,0.000525894260001,0.0,0.2750026812,1.6500160872,0.306062651291,0.286062651291,0.02
 01/15  13:00:00,2.68681158995,0.761792821542,0.0,0.0,0.2750026812,1.6500160872,0.662374295825,0.209294419225,0.453079876601
 01/15  14:00:00,2.55370066836,0.627291329818,0.00139057014084,0.0,0.2750026812,1.6500160872,0.56618972788,0.113091198777,0.453098529103
 01/15  15:00:00,2.62483761472,0.697426422333,0.00239242398507,0.0,0.2750026812,1.6500160872,0.214027863909,0.194027863909,0.02
 01/15  16:00:00,2.86168978595,0.936165526341,0.000505491206286,0.0,0.2750026812,1.6500160872,0.693879272027,0.240796393932,0.453082878095
 01/15  17:00:00,2.83089894968,0.905880181281,0.0,0.0,0.2750026812,1.6500160872,0.86158039283,0.408490684558,0.453089708272
 01/15  18:00:00,4.81445348118,0.97026804611,0.0,0.0,0.2750026812,1.6500160872,0.375474818218,0.355474818218,0.02
 01/15  19:00:00,5.13389894968,0.905880181281,0.0,0.0,0.2750026812,1.6500160872,0.953294617006,0.500207290572,0.453087326433
 01/15  20:00:00,5.36433740496,1.13631863655,0.0,0.0,0.2750026812,1.6500160872,0.915935502396,0.462845416245,0.453090086152
 01/15  21:00:00,5.34739256597,1.11937379757,0.0,0.0,0.2750026812,1.6500160872,0.622558835585,0.602558835585,0.02
 01/15  22:00:00,5.36433740496,1.13631863655,0.0,0.0,0.2750026812,1.6500160872,0.926363627141,0.473274959883,0.453088667257
 01/15  23:00:00,5.29994954013,1.07193077172,0.0,0.0,0.2750026812,1.6500160872,0.961581735154,0.508495311316,0.453086423838
 01/15  24:00:00,5.44736270018,1.21934393178,0.0,0.0,0.2750026812,1.6500160872,0.540518096705,0.520518096705,0.02
 01/16  01:00:00,5.41855710473,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,1.05585160131,0.602761931455,0.453089669852
 01/16  02:00:00,5.48294496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,0.858935857807,0.405849407076,0.453086450731
 01/16  03:00:00,5.34739256597,1.11937379757,0.0,0.0,0.2750026812,1.6500160872,0.475337148887,0.455337148887,0.02
 01/16  04:00:00,5.44736270018,1.21934393178,0.0,0.0,0.2750026812,1.6500160872,0.918879910098,0.465802209822,0.453077700276
 01/16  05:00:00,5.45413937411,1.22612060571,0.0,0.0,0.2750026812,1.6500160872,1.14786394792,0.694776616428,0.453087331496
 01/16  06:00:00,5.4117804308,1.1837616624,0.0,0.0,0.2750026812,1.6500160872,0.544921853807,0.524921853807,0.02
 01/16  07:00:00,5.48972164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,1.31840305256,0.865322661897,0.453080390663
 01/16  08:00:00,5.06352936685,1.21934393178,0.0,0.0,0.2750026812,1.6500160872,1.13746678351,0.684383742446,0.453083041062
 01/16  09:00:00,3.11605808691,1.19053833633,0.000500982182714,0.0,0.2750026812,1.6500160872,0.501654383943,0.481654383943,0.02
 01/16  10:00:00,2.89792216307,0.971304647564,0.00159874710487,0.0,0.2750026812,1.6500160872,0.609292629067,0.156218344015,0.453074285051
 01/16  11:00:00,2.55319338831,0.625375587257,0.00279903264812,0.0,0.2750026812,1.6500160872,0.530512343995,0.0774288421315,0.453083501864
 01/16  12:00:00,2.13124124849,0.204615118617,0.00160736146942,0.0,0.2750026812,1.6500160872,0.0369020106021,0.0169020106021,0.02
 01/16  13:00:00,2.3049283742,0.375170648707,0.00473895708812,0.0,0.2750026812,1.6500160872,0.471375196432,0.0182837078949,0.453091488537
 01/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093386928,0.0,0.453093386928
 01/16  15:00:00,2.4120184868,0.485134023055,0.00186569534573,0.0,0.2750026812,1.6500160872,0.116466901264,0.0964669012639,0.02
 01/16  16:00:00,2.79153084697,0.866037589033,0.000474489528823,0.0,0.2750026812,1.6500160872,0.662667402417,0.209578100653,0.453089301763
 01/16  17:00:00,3.00881029659,1.08379152819,0.0,0.0,0.2750026812,1.6500160872,0.959071220361,0.505990424479,0.453080795882
 01/16  18:00:00,5.13469390561,1.29050847054,0.0,0.0,0.2750026812,1.6500160872,0.943659150451,0.923659150451,0.02
 01/16  19:00:00,5.41855710473,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,1.41646622585,0.96337654407,0.453089681778
 01/16  20:00:00,5.55410950832,1.32609073992,0.0,0.0,0.2750026812,1.6500160872,1.89522030213,1.44213296655,0.453087335583
 01/16  21:00:00,5.41855710473,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,1.39620984863,1.37620984863,0.02
 01/16  22:00:00,5.55410950832,1.32609073992,0.0,0.0,0.2750026812,1.6500160872,1.93377431186,1.48071088109,0.45306343077
 01/16  23:00:00,5.41855710473,1.19053833633,0.0,0.0,0.2750026812,1.6500160872,2.11847124115,1.66538471316,0.453086527987
 01/16  24:00:00,5.62034864137,1.39232987297,0.0,0.0,0.2750026812,1.6500160872,2.27898673969,2.25898673969,0.02
 01/17  01:00:00,6.14520015527,1.36717602446,0.0,0.0,0.2750026812,2.2000214496,2.7722355042,2.31914441213,0.453091092066
 01/17  02:00:00,6.10411487072,1.32609073992,0.0,0.0,0.2750026812,2.2000214496,2.17615015225,2.15615015225,0.02
 01/17  03:00:00,5.96856246713,1.19053833633,0.0,0.0,0.2750026812,2.2000214496,2.61221391361,2.1591268185,0.453087095106
 01/17  04:00:00,6.457390247,1.67936611619,0.0,0.0,0.2750026812,2.2000214496,3.21378633155,2.76069911194,0.453087219605
 01/17  05:00:00,6.39249291866,1.61446878786,0.0,0.0,0.2750026812,2.2000214496,3.41114391259,3.39114391259,0.02
 01/17  06:00:00,6.7323929282,1.67936611619,0.0,0.0,0.5500053624,2.2000214496,4.851249303,4.398162248,0.453087054997
 01/17  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,31.0367063983,30.583640777,0.453065621283
 01/17  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,33.236408027,32.7833094602,0.453098566821
 01/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,22.9163004936,22.4631710356,0.453129457985
 01/17  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.2883748415,18.8352038831,0.453170958483
 01/17  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.8088897729,16.3557171591,0.453172613818
 01/17  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.1458241588,14.692630733,0.45319342576
 01/17  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,16.1438609265,15.2575020031,0.886358923375
 01/17  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.7507495256,13.2975488478,0.453200677816
 01/17  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.84829217,13.3951391209,0.453153049108
 01/17  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.8467859913,13.3936456091,0.453140382183
 01/17  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.2034743599,13.7503101556,0.453164204239
 01/17  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,18.695494417,18.2423504092,0.453144007781
 01/17  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.3284224026,20.8753379113,0.453084491293
 01/17  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.0338206059,22.580724169,0.453096436974
 01/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,24.5870508738,24.1339446132,0.453106260624
 01/17  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,24.0926457114,24.0726457114,0.02
 01/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094043833,0.0,0.453094043833
