Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 01/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073120913,0.0,0.453073120913
 01/18  01:00:00,5.53913104762,0.761106916816,0.0,0.0,0.2750026812,2.2000214496,0.426284840555,0.406284840555,0.02
 01/18  02:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,1.92620334366,1.47311823119,0.453085112468
 01/18  03:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,2.95707996533,2.5040104253,0.453069540036
 01/18  04:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,2.5563135664,2.5363135664,0.02
 01/18  05:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,4.07535578732,3.62226426949,0.453091517827
 01/18  06:00:00,6.37998953782,1.32696272582,0.0,0.0,0.5500053624,2.2000214496,4.01491902277,3.5618405962,0.453078426565
 01/18  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,30.1691487111,30.1491487111,0.02
 01/18  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,34.9532998846,34.5001949682,0.453104916431
 01/18  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,24.4268719591,23.9737183141,0.453153644953
 01/18  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.8269191604,19.3737617576,0.453157402712
 01/18  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.2745104489,16.3881782809,0.88633216807
 01/18  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.843420526,14.3902281757,0.453192350318
 01/18  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,14.6618368815,14.2086547534,0.453182128084
 01/18  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.5112669322,11.6249350504,0.886331881804
 01/18  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.419350824,10.9662067238,0.453144100248
 01/18  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.3018110025,10.848650437,0.453160565477
 01/18  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.8809890412,11.427816874,0.453172167131
 01/18  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,17.4341779881,16.9810473387,0.453130649343
 01/18  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.4763587316,20.0232274449,0.453131286688
 01/18  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,22.0896093903,21.6365054442,0.453103946094
 01/18  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,22.9708109531,22.9508109531,0.02
 01/18  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,23.7816684633,23.3285744125,0.45309405073
 01/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060203751,0.0,0.453060203751
 01/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/19  01:00:00,5.22523130417,0.447207173369,0.0,0.0,0.2750026812,2.2000214496,0.554064710058,0.10100637434,0.453058335718
 01/19  02:00:00,5.68390431208,0.905880181281,0.0,0.0,0.2750026812,2.2000214496,1.40471716857,0.951660544649,0.453056623919
 01/19  03:00:00,6.05667184488,1.27864771408,0.0,0.0,0.2750026812,2.2000214496,1.49086562602,1.47086562602,0.02
 01/19  04:00:00,5.96856246713,1.19053833633,0.0,0.0,0.2750026812,2.2000214496,2.87366844417,2.42057550227,0.453092941901
 01/19  05:00:00,6.10411487072,1.32609073992,0.0,0.0,0.2750026812,2.2000214496,3.15124488295,2.69815350699,0.453091375962
 01/19  06:00:00,6.24356514833,1.19053833633,0.0,0.0,0.5500053624,2.2000214496,3.29334234644,3.27334234644,0.02
 01/19  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,28.5700400418,28.1169460989,0.453093942948
 01/19  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,32.1285624287,31.6754792334,0.453083195263
 01/19  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,22.086166898,21.6330150429,0.453151855143
 01/19  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.6572432867,16.2040736912,0.453169595556
 01/19  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.4237922237,12.9706218505,0.45317037318
 01/19  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.3480811214,11.8949116162,0.453169505188
 01/19  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,13.4474477155,12.5610817107,0.886366004858
 01/19  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.5101386095,10.0570053108,0.453133298634
 01/19  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.17989770358,8.7267767982,0.453120905375
 01/19  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.45699490205,8.00385849877,0.453136403286
 01/19  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.17271032729,7.71952958518,0.453180742104
 01/19  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,12.0200697805,11.5669100909,0.453159689586
 01/19  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.6698324257,13.2167084052,0.45312402053
 01/19  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.8260769204,13.3729620556,0.453114864825
 01/19  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.2051386388,13.7520398331,0.453098805763
 01/19  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.4671191346,14.0140308314,0.453088303151
 01/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085076104,0.0,0.453085076104
 01/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083329503,0.0,0.453083329503
 01/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081593997,0.0,0.453081593997
 01/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079858503,0.0,0.453079858503
 01/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085783348,0.0,0.453085783348
 01/20  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.7868617024,19.3337996872,0.453062015287
 01/20  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.0346061677,19.5815016481,0.453104519651
 01/20  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.2652381548,11.8120895835,0.453148571331
 01/20  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.62961447352,9.17645325328,0.453161220235
 01/20  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.98204849525,7.52887405417,0.453174441088
 01/20  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.46686090848,6.01367215957,0.453188748901
 01/20  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.43556903489,5.98237436558,0.453194669309
 01/20  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.44895510023,4.56259012369,0.886364976541
 01/20  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.08328919254,4.63017320442,0.453115988119
 01/20  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.20805066835,4.75491805587,0.453132612484
 01/20  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.54809043105,5.09492769761,0.453162733448
 01/20  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.90157096372,9.44843625602,0.453134707702
 01/20  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.0188380933,11.5657390545,0.453099038774
 01/20  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.5990375297,12.1459539194,0.453083610285
 01/20  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.9829040279,13.5297850055,0.453119022381
 01/20  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.0245710993,15.0045710993,0.02
 01/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093056352,0.0,0.453093056352
 01/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076777136,0.0,0.453076777136
 01/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075086436,0.0,0.453075086436
 01/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073393474,0.0,0.453073393474
 01/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  05:00:00,4.6047476703,0.3751634935,0.00156540839433,0.0,0.2750026812,1.6500160872,0.474527742161,0.0214560409248,0.453071701236
 01/21  06:00:00,4.90462064039,0.676601871982,0.0,0.0,0.2750026812,1.6500160872,0.630604542267,0.17750483218,0.453099710088
 01/21  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.298696474,22.278696474,0.02
 01/21  08:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.2101375315,24.7570742591,0.453063272396
 01/21  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,21.231127725,20.7780498743,0.453077850708
 01/21  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,19.323505432,18.8703983359,0.453107096118
 01/21  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,17.618996011,17.1658809738,0.453115037121
 01/21  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,16.5999089777,16.1468048067,0.453104171038
 01/21  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.8356051656,16.8156051656,0.02
 01/21  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.7956776708,16.3425733778,0.453104292988
 01/21  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.9720221661,16.5189293603,0.453092805726
 01/21  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,17.342473769,16.8893675157,0.453106253278
 01/21  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,17.6776451517,17.2245432693,0.453101882482
 01/21  18:00:00,5.66801788365,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,18.2779186498,18.2579186498,0.02
 01/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089453457,0.0,0.453089453457
 01/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061744904,0.0,0.453061744904
 01/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076028097,0.0,0.453076028097
 01/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085953208,0.0,0.453085953208
 01/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/22  01:00:00,4.63857362312,0.409273168476,0.00128168623726,0.0,0.2750026812,1.6500160872,0.492977609637,0.0398945817557,0.453083027882
 01/22  02:00:00,5.30372564381,1.0757068754,0.0,0.0,0.2750026812,1.6500160872,0.772646351955,0.319571163295,0.45307518866
 01/22  03:00:00,5.27477471737,1.04675594897,0.0,0.0,0.2750026812,1.6500160872,0.615194764016,0.595194764016,0.02
 01/22  04:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.55629100981,1.1032063214,0.453084688403
 01/22  05:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.7110005702,1.25794334221,0.453057227997
 01/22  06:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.75224223794,1.73224223794,0.02
 01/22  07:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.17648032653,1.72339111568,0.453089210852
 01/22  08:00:00,5.24231269965,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.70247099561,2.24946465633,0.453006339281
 01/22  09:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.0899723987,2.0699723987,0.02
 01/22  10:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.77986724844,2.32678634558,0.453080902862
 01/22  11:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.65560325476,2.20252006954,0.453083185217
 01/22  12:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.37666216574,2.35666216574,0.02
 01/22  13:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.25189972381,1.79880999395,0.453089729864
 01/22  14:00:00,3.18081695546,1.25579818706,0.0,0.0,0.2750026812,1.6500160872,2.10789760562,1.65479745803,0.453100147596
 01/22  15:00:00,3.11468511883,1.18966635043,0.0,0.0,0.2750026812,1.6500160872,2.10730158469,2.08730158469,0.02
 01/22  16:00:00,3.25198149422,1.32696272582,0.0,0.0,0.2750026812,1.6500160872,3.34915459467,2.89606351458,0.453091080085
 01/22  17:00:00,3.35756194002,1.43254317162,0.0,0.0,0.2750026812,1.6500160872,3.3510218843,2.89793124157,0.453090642737
 01/22  18:00:00,5.05227135976,1.59191925802,0.0,0.0,0.2750026812,1.6500160872,3.85885943187,3.83885943187,0.02
 01/22  19:00:00,5.85927933917,1.63126057077,0.0,0.0,0.2750026812,1.6500160872,4.30352325083,3.85043390679,0.453089344036
 01/22  20:00:00,5.9082568705,1.68023810209,0.0,0.0,0.2750026812,1.6500160872,4.56975705762,4.11666910355,0.453087954064
 01/22  21:00:00,5.85927933917,1.63126057077,0.0,0.0,0.2750026812,1.6500160872,4.48777122234,4.46777122234,0.02
 01/22  22:00:00,5.9082568705,1.68023810209,0.0,0.0,0.2750026812,1.6500160872,4.82771498846,4.37464404804,0.453070940417
 01/22  23:00:00,5.85927933917,1.63126057077,0.0,0.0,0.2750026812,1.6500160872,5.32287819817,4.86979381816,0.453084380012
 01/22  24:00:00,5.9082568705,1.68023810209,0.0,0.0,0.2750026812,1.6500160872,4.78229461357,4.76229461357,0.02
 01/23  01:00:00,6.40928470157,1.63126057077,0.0,0.0,0.2750026812,2.2000214496,5.47717059639,5.0240768473,0.45309374909
 01/23  02:00:00,6.4582622329,1.68023810209,0.0,0.0,0.2750026812,2.2000214496,5.34106295448,4.88797080341,0.453092151066
 01/23  03:00:00,6.40928470157,1.63126057077,0.0,0.0,0.2750026812,2.2000214496,5.39037222289,5.37037222289,0.02
 01/23  04:00:00,6.4582622329,1.68023810209,0.0,0.0,0.2750026812,2.2000214496,5.57774531469,5.12468589227,0.453059422426
 01/23  05:00:00,6.40928470157,1.63126057077,0.0,0.0,0.2750026812,2.2000214496,6.1662779275,5.7131891943,0.453088733195
 01/23  06:00:00,6.7332649141,1.68023810209,0.0,0.0,0.5500053624,2.2000214496,5.28636633417,5.26636633417,0.02
 01/23  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,33.6270923195,33.1740170746,0.453075244898
 01/23  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,34.9727091227,34.5196093933,0.453099729431
 01/23  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,25.2620464557,24.8089271018,0.453119353824
 01/23  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,21.9554822409,21.5023236224,0.453158618448
 01/23  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.758919336,19.3057469449,0.453172391096
 01/23  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.8386705134,17.3854934849,0.453177028475
 01/23  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,18.065546655,17.1792364192,0.886310235811
 01/23  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.3226943306,13.8695095237,0.453184806907
 01/23  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.8315560136,11.378400785,0.453155228608
 01/23  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.8633796165,10.4102680054,0.453111611058
 01/23  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1318711003,10.6787144115,0.453156688829
 01/23  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,15.9892318547,15.5360859916,0.453145863143
 01/23  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.5492141776,18.0960872615,0.453126916075
 01/23  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.8460307785,18.3929374821,0.453093296493
 01/23  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,19.0827475411,18.6296699861,0.453077555058
 01/23  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.7585424513,18.305474721,0.453067730262
 01/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064853784,0.0,0.453064853784
 01/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063271334,0.0,0.453063271334
 01/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061700298,0.0,0.453061700298
 01/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060130853,0.0,0.453060130853
 01/24  05:00:00,5.32449492057,0.545711868382,0.0007589213843,0.0,0.2750026812,2.2000214496,0.0951388026466,0.0751388026466,0.02
 01/24  06:00:00,6.14397562563,1.09094881362,0.0,0.0,0.5500053624,2.2000214496,0.917653508503,0.464559616629,0.453093891874
 01/24  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,24.5668509059,24.113770486,0.453080419887
 01/24  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,25.9074534339,25.4543682822,0.453085151784
 01/24  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.1707107627,16.7175491674,0.453161595226
 01/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.0411388021,13.5879959398,0.453142862312
 01/24  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.4464070881,10.9932499923,0.453157095768
 01/24  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.10693925963,7.65375243647,0.453186823165
 01/24  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.06225824976,7.60912060889,0.453137640872
 01/24  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.86343088997,4.97709245619,0.886338433778
 01/24  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.72649837277,5.27336434302,0.453134029748
 01/24  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.11771129921,5.66456016529,0.453151133919
 01/24  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.09261346669,6.63942735293,0.453186113759
 01/24  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.7467047975,11.2935812072,0.453123590344
 01/24  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.8275461393,13.3744575457,0.453088593574
 01/24  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.3176492431,13.8645755789,0.453073664201
 01/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.680445153,14.2273370159,0.453108137111
 01/24  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.8004374154,14.7804374154,0.02
 01/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083619174,0.0,0.453083619174
 01/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067845973,0.0,0.453067845973
 01/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066305997,0.0,0.453066305997
 01/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064766883,0.0,0.453064766883
 01/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/25  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063229131,0.0,0.453063229131
 01/25  06:00:00,5.39516271249,0.341068128937,0.00106777155269,0.0,0.5500053624,2.2000214496,0.489814663457,0.0367172690091,0.453097394448
 01/25  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.0269429247,22.0069429247,0.02
 01/25  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.4436126278,22.9904934063,0.453119221494
 01/25  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.8833562987,14.4302100187,0.453146279988
 01/25  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.2494513507,11.7963000659,0.45315128488
 01/25  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.134108402,10.247834846,0.886273556028
 01/25  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.56445288305,9.1113207037,0.453132179347
 01/25  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.283117617,8.8299287923,0.453188824708
 01/25  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.72957989608,6.27638738515,0.45319251093
 01/25  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.27356862755,5.38728478776,0.886283839791
 01/25  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.18307574806,4.72994432162,0.453131426443
 01/25  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.80988000876,4.35673534902,0.453144659738
 01/25  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.40514383119,7.95202164966,0.453122181534
 01/25  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.96343863818,9.51035735849,0.453081279688
 01/25  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.37349161734,9.35349161734,0.02
 01/25  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.21557959648,8.7624751187,0.453104477781
 01/25  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.7629763335,8.30990428482,0.453072048681
 01/25  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074727666,0.0,0.453074727666
 01/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073184773,0.0,0.453073184773
 01/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071674612,0.0,0.453071674612
 01/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070164622,0.0,0.453070164622
 01/26  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306865559,0.0,0.45306865559
 01/26  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,11.4046637223,10.9515774005,0.453086321806
 01/26  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.5382622514,10.0851509099,0.45311134152
 01/26  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.73746437792,3.28433269928,0.453131678636
 01/26  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.36932157481,1.91615010201,0.453171472806
 01/26  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.82814095174,2.37498880802,0.453152143712
 01/26  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.37038098841,2.91722704896,0.453153939457
 01/26  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.96325692624,4.07691688938,0.886340036863
 01/26  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.97611257605,2.52291288054,0.45319969551
 01/26  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.05511300342,2.60200166191,0.453111341511
 01/26  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.19312994338,2.74000184366,0.453128099725
 01/26  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.5660795462,3.11290554592,0.453174000279
 01/26  18:00:00,9.24305273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.0894173068,7.63625367621,0.453163630594
 01/26  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.3592654185,9.9061460683,0.453119350207
 01/26  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.3654671155,9.91235618878,0.453110926671
 01/26  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.486113904,10.0330183778,0.453095526177
 01/26  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.106338622,10.6532530749,0.453085547105
 01/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082600671,0.0,0.453082600671
 01/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081109941,0.0,0.453081109941
 01/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079627682,0.0,0.453079627682
 01/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078145693,0.0,0.453078145693
 01/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084374529,0.0,0.453084374529
 01/27  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.7531643671,15.3001034324,0.453060934654
 01/27  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.4556777635,18.0025734973,0.453104266195
 01/27  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1812556964,10.7281060108,0.453149685655
 01/27  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.04649336286,8.59332974845,0.453163614412
 01/27  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.92284370461,7.46969829605,0.453145408558
 01/27  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.07662864677,6.62343597137,0.453192675394
 01/27  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.16162232463,7.70846235579,0.453159968835
 01/27  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.35422806849,6.4678455779,0.886382490591
 01/27  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.62017488871,6.16704867738,0.453126211327
 01/27  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.59456638648,6.14142241565,0.453143970836
 01/27  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.83892556835,6.38574989021,0.453175678134
 01/27  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.85511167,11.4019894208,0.453122249165
 01/27  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.997783202,13.5446685559,0.45311464608
 01/27  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.1411167735,13.6880182989,0.453098474587
 01/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.910091854,14.4570047912,0.453087062792
 01/27  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.0445228471,15.0245228471,0.02
 01/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090184069,0.0,0.453090184069
 01/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056452108,0.0,0.453056452108
 01/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309110465,0.0,0.45309110465
 01/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089652884,0.0,0.453089652884
 01/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088200666,0.0,0.453088200666
 01/28  06:00:00,4.84793992495,0.618341846342,0.00157931020275,0.0,0.2750026812,1.6500160872,0.588700066828,0.13563682887,0.453063237958
 01/28  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.1004481458,22.0804481458,0.02
 01/28  08:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.6795627519,25.2264820995,0.453080652441
 01/28  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,21.0736784396,20.6205824455,0.45309599412
 01/28  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,17.720788133,17.2676697608,0.453118372131
 01/28  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,15.686592247,15.2334732893,0.453118957709
 01/28  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.0490477771,13.5959228818,0.453124895276
 01/28  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.2970596257,14.2770596257,0.02
 01/28  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.8025640346,14.3494384286,0.453125605982
 01/28  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.4221572554,13.9690426125,0.453114642932
 01/28  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.1789435047,13.7258576656,0.453085839091
 01/28  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.6015888866,14.148487186,0.453101700631
 01/28  18:00:00,5.28418455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,15.0618702722,15.0418702722,0.02
 01/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097703519,0.0,0.453097703519
 01/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084977608,0.0,0.453084977608
 01/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059334565,0.0,0.453059334565
 01/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307377403,0.0,0.45307377403
 01/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072220592,0.0,0.453072220592
 01/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062832795,0.0,0.453062832795
 01/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054628841,0.0,0.453054628841
 01/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308173013,0.0,0.45308173013
 01/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308939997,0.0,0.45308939997
 01/29  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078971569,0.0,0.453078971569
 01/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070787169,0.0,0.453070787169
 01/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081664894,0.0,0.453081664894
 01/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 01/29  13:00:00,2.06220561065,0.136410079078,0.000776763168094,0.0,0.2750026812,1.6500160872,0.470575735665,0.0175083963726,0.453067339293
 01/29  14:00:00,2.4054963497,0.477478208015,0.00299937327863,0.0,0.2750026812,1.6500160872,0.485708430039,0.032621732397,0.453086697642
 01/29  15:00:00,2.40799139702,0.479401105784,0.00357152282984,0.0,0.2750026812,1.6500160872,0.0588901909416,0.0388901909416,0.02
 01/29  16:00:00,2.86357224056,0.938081268902,0.000472203257108,0.0,0.2750026812,1.6500160872,0.658843653225,0.205754398429,0.453089254796
 01/29  17:00:00,3.00497881147,1.07996004306,0.0,0.0,0.2750026812,1.6500160872,0.856291105904,0.403210120684,0.45308098522
 01/29  18:00:00,4.2996941853,1.2231754169,0.0,0.0,0.2750026812,1.6500160872,0.798087068338,0.778087068338,0.02
 01/29  19:00:00,5.48589015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.44427997802,0.99119497655,0.453085001474
 01/29  20:00:00,5.48677645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,1.61376451699,1.1606822465,0.453082270498
 01/29  21:00:00,5.48589015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.30358075909,1.28358075909,0.02
 01/29  22:00:00,5.48677645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,1.80514601395,1.35205980016,0.453086213786
 01/29  23:00:00,5.48589015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.95067727614,1.49759795909,0.453079317053
 01/29  24:00:00,5.48677645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,1.58543079562,1.56543079562,0.02
 01/30  01:00:00,6.03589552077,1.25787138997,0.0,0.0,0.2750026812,2.2000214496,1.75866888469,1.30557743919,0.453091445498
 01/30  02:00:00,6.03678181709,1.25875768628,0.0,0.0,0.2750026812,2.2000214496,1.79885076384,1.3457600766,0.453090687239
 01/30  03:00:00,6.03589552077,1.25787138997,0.0,0.0,0.2750026812,2.2000214496,1.33275126139,1.31275126139,0.02
 01/30  04:00:00,6.03678181709,1.25875768628,0.0,0.0,0.2750026812,2.2000214496,1.79837698786,1.34528814739,0.453088840471
 01/30  05:00:00,6.03589552077,1.25787138997,0.0,0.0,0.2750026812,2.2000214496,1.83145465001,1.37836684578,0.45308780424
 01/30  06:00:00,6.31178449829,1.25875768628,0.0,0.0,0.5500053624,2.2000214496,1.35502628828,1.33502628828,0.02
 01/30  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,27.5599063052,27.1068073943,0.453098910884
 01/30  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,26.5687164999,26.1156351226,0.453081377296
 01/30  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.3463654838,16.8932146623,0.453150821552
 01/30  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.0025764074,13.5494159688,0.453160438581
 01/30  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.7110553768,11.2578812646,0.453174112162
 01/30  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.0242820374,9.5711066979,0.453175339494
 01/30  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,10.9539151057,10.0675342395,0.886380866214
 01/30  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.48807832799,8.0349328889,0.453145439097
 01/30  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.28534188892,6.83220716537,0.453134723543
 01/30  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.86618347395,6.41303158213,0.453151891824
 01/30  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.56592714981,6.67959833828,0.886328811529
 01/30  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.3551885061,10.9020637866,0.453124719548
 01/30  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.0529924351,13.0329924351,0.02
 01/30  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.1467297806,13.6936349474,0.453094833209
 01/30  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.1172620344,14.6642547384,0.453007296045
 01/30  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.6294787429,15.1764066263,0.453072116521
 01/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 01/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071618468,0.0,0.453071618468
 01/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070238138,0.0,0.453070238138
 01/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306886873,0.0,0.45306886873
 01/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067500313,0.0,0.453067500313
 01/31  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 01/31  06:00:00,5.46303874574,0.409273168476,0.000738765262245,0.0,0.5500053624,2.2000214496,0.493747483841,0.0406777131575,0.453069770684
 01/31  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.0749142242,22.6218274057,0.453086818564
 01/31  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,24.7527681992,24.2996851054,0.453083093802
 01/31  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.4228465887,15.9696985454,0.453148043307
 01/31  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.5334132875,13.0802528117,0.453160475806
 01/31  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.589943553,10.1367747712,0.453168781761
 01/31  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.9455441511,8.49236814642,0.453176004681
 01/31  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,10.3040580804,9.41770166302,0.886356417339
 01/31  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.65387924558,7.20067542897,0.453203816611
 01/31  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.1893221154,6.73616407449,0.453158040905
 01/31  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.9498016497,6.49668515396,0.45311649574
 01/31  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.86539596122,6.41222193721,0.453174024006
 01/31  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.720821992,10.2676911716,0.453130820355
 01/31  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.3975519171,11.9444543997,0.453097517432
 01/31  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.8624825144,12.4093952125,0.453087301849
 01/31  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.4371034187,12.9839827085,0.453120710283
 01/31  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.5980720941,12.5780720941,0.02
 01/31  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097930457,0.0,0.453097930457
 01/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089492136,0.0,0.453089492136
 02/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088140078,0.0,0.453088140078
 02/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086788542,0.0,0.453086788542
 02/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085436824,0.0,0.453085436824
 02/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453096891527,0.0,0.453096891527
 02/01  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.0641796963,11.6111079904,0.453071705883
 02/01  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.7149821676,10.6949821676,0.02
 02/01  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.25785753086,3.80475188124,0.453105649618
 02/01  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.92045977061,2.03414998829,0.886309782314
 02/01  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.04186859567,0.588712769264,0.453155826405
 02/01  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.537356003333,0.0842285529943,0.453127450339
 02/01  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.788823996305,0.33564764755,0.453176348754
 02/01  14:00:00,12.1187267386,2.20766578191,0.0109644334756,0.0,4.9500482616,4.9500482616,0.886332971253,0.0,0.886332971253
 02/01  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453125051662,0.0,0.453125051662
 02/01  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453142712786,0.0,0.453142712786
 02/01  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453148366968,0.0,0.453148366968
 02/01  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.1553508166,0.702210121972,0.45314069463
 02/01  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.47199191078,2.01888780092,0.453104109854
 02/01  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.90645638954,2.45337127922,0.453085110318
 02/01  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.56366732553,3.1105917749,0.453075550633
 02/01  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.31694838744,3.29694838744,0.02
 02/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074142823,0.0,0.453074142823
 02/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072668934,0.0,0.453072668934
 02/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309095913,0.0,0.45309095913
 02/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070040024,0.0,0.453070040024
 02/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068688852,0.0,0.453068688852
 02/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084683736,0.0,0.453084683736
 02/02  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.1681239502,10.1481239502,0.02
 02/02  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.2255881757,13.772499457,0.453088718741
 02/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.05538568663,7.60223874536,0.453146941272
 02/02  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.50032378268,6.04720253751,0.453121245177
 02/02  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.70886965047,5.25570220409,0.453167446373
 02/02  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.63448267075,4.74814835203,0.886334318723
 02/02  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.17101291934,5.71784986446,0.453163054881
 02/02  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.68720995631,4.23400352576,0.453206430547
 02/02  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.48987627011,4.03673025118,0.453146018927
 02/02  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.89162506443,4.00536078085,0.886264283577
 02/02  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.77734378627,4.3241830412,0.453160745074
 02/02  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.99605096947,8.54291897808,0.453131991395
 02/02  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.0878198218,10.634706504,0.45311331779
 02/02  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.261135203,11.241135203,0.02
 02/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.4443887314,11.9913012005,0.453087530869
 02/02  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.8745480411,12.4214546312,0.453093409824
 02/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058772086,0.0,0.453058772086
 02/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057453415,0.0,0.453057453415
 02/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056160699,0.0,0.453056160699
 02/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090976965,0.0,0.453090976965
 02/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089666353,0.0,0.453089666353
 02/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.6775212763,17.2244497978,0.453071478483
 02/03  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.2479999042,18.7949031512,0.453096753049
 02/03  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.4205133341,10.9673636958,0.453149638296
 02/03  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.08781760818,8.6346578021,0.45315980608
 02/03  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.653447639,7.20027367703,0.453173961973
 02/03  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.83255904299,6.37941605825,0.453142984742
 02/03  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,7.65529536954,6.76893657057,0.886358798973
 02/03  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.3956538714,4.94246151684,0.453192354564
 02/03  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.85987923365,4.40671596237,0.453163271279
 02/03  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.7820334145,4.32891096632,0.453122448182
 02/03  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.84252191737,4.38935262142,0.453169295949
 02/03  18:00:00,8.85921940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.79349512301,8.34033525015,0.453159872853
 02/03  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.6676025951,10.2144862089,0.453116386187
 02/03  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.0947172675,10.6416086992,0.453108568377
 02/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.5785717869,11.1254781116,0.453093675241
 02/03  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.9667297768,11.513645692,0.453084084801
 02/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081347333,0.0,0.453081347333
 02/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080048982,0.0,0.453080048982
 02/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307875568,0.0,0.45307875568
 02/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077462742,0.0,0.453077462742
 02/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083921124,0.0,0.453083921124
 02/04  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.3217699817,18.8687092539,0.453060727765
 02/04  08:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,21.1756736637,21.1556736637,0.02
 02/04  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,18.0889707076,17.6358663551,0.4531043525
