Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/04  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,16.439504576,15.9863762841,0.453128291844
 02/04  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,15.2112837197,14.7581763554,0.453107364322
 02/04  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.4125981816,13.9594717431,0.453126438469
 02/04  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.316103059,14.8630194559,0.453083603063
 02/04  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.4031212156,14.9500365718,0.45308464384
 02/04  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.3532197096,15.3332197096,0.02
 02/04  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.353247907,15.9001413745,0.453106532506
 02/04  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,17.072149854,16.6190529668,0.453096887268
 02/04  18:00:00,4.90035121698,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,18.300447272,17.8473655337,0.453081738386
 02/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073926358,0.0,0.453073926358
 02/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086315135,0.0,0.453086315135
 02/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072420774,0.0,0.453072420774
 02/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/04  24:00:00,4.3644431579,0.136424389492,0.0,0.0,0.2750026812,1.6500160872,0.500980402289,0.0479139747773,0.453066427512
 02/05  01:00:00,5.17194934389,0.943930575488,0.0,0.0,0.2750026812,1.6500160872,0.811055003454,0.357976605659,0.453078397795
 02/05  02:00:00,5.48972164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,1.32619204695,1.30619204695,0.02
 02/05  03:00:00,5.48294496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,2.01493147374,1.56184327462,0.453088199123
 02/05  04:00:00,5.48972164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,1.92948004908,1.90948004908,0.02
 02/05  05:00:00,5.48294496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,2.35409169375,1.90101141888,0.453080274877
 02/05  06:00:00,5.48972164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,2.85536000919,2.40226521053,0.453094798664
 02/05  07:00:00,5.48294496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,2.33782166253,2.31782166253,0.02
 02/05  08:00:00,4.33822164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,2.8448556072,2.39176867281,0.453086934383
 02/05  09:00:00,3.17994496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,3.22868966548,2.77562165986,0.453068005623
 02/05  10:00:00,3.18672164349,1.26170287509,0.0,0.0,0.2750026812,1.6500160872,2.54987611572,2.52987611572,0.02
 02/05  11:00:00,3.17994496956,1.25492620116,0.0,0.0,0.2750026812,1.6500160872,3.21092919222,2.75784073418,0.45308845804
 02/05  12:00:00,3.328031794,1.4030130256,0.0,0.0,0.2750026812,1.6500160872,3.07972745167,2.62663750557,0.453089946092
 02/05  13:00:00,3.42282179075,1.49780302235,0.0,0.0,0.2750026812,1.6500160872,2.90166977946,2.88166977946,0.02
 02/05  14:00:00,3.51791730875,1.59289854035,0.0,0.0,0.2750026812,1.6500160872,3.42301695616,2.9699214288,0.453095527363
 02/05  15:00:00,3.4081019834,1.483083215,0.0,0.0,0.2750026812,1.6500160872,3.50627814762,3.05319312704,0.453085020579
 02/05  16:00:00,3.5841564418,1.6591376734,0.0,0.0,0.2750026812,1.6500160872,2.87895176657,2.85895176657,0.02
 02/05  17:00:00,3.50378073115,1.57876196274,0.0,0.0,0.2750026812,1.6500160872,3.8761111736,3.42302459355,0.453086580055
 02/05  18:00:00,4.3959825305,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,5.61296222937,5.15987670061,0.453085528763
 02/05  19:00:00,5.83622034583,1.60820157743,0.0,0.0,0.2750026812,1.6500160872,5.71302704243,5.69302704243,0.02
 02/05  20:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,6.46352155819,6.01043709151,0.453084466675
 02/05  21:00:00,5.83622034583,1.60820157743,0.0,0.0,0.2750026812,1.6500160872,6.86164626582,6.40855546505,0.453090800767
 02/05  22:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,6.37267117877,6.35267117877,0.02
 02/05  23:00:00,5.83622034583,1.60820157743,0.0,0.0,0.2750026812,1.6500160872,7.53834268095,7.0852521068,0.453090574143
 02/05  24:00:00,5.93131586384,1.70329709543,0.0,0.0,0.2750026812,1.6500160872,7.33835912943,6.88527088995,0.453088239481
 02/06  01:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,7.36234129679,7.34234129679,0.02
 02/06  02:00:00,6.48132122624,1.70329709543,0.0,0.0,0.2750026812,2.2000214496,7.58322503857,7.13013973217,0.453085306401
 02/06  03:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,8.35260386697,7.89951033432,0.453093532647
 02/06  04:00:00,6.48132122624,1.70329709543,0.0,0.0,0.2750026812,2.2000214496,7.66754564572,7.64754564572,0.02
 02/06  05:00:00,6.38622570823,1.60820157743,0.0,0.0,0.2750026812,2.2000214496,8.98683016659,8.53373793618,0.453092230408
 02/06  06:00:00,6.75632390744,1.70329709543,0.0,0.0,0.5500053624,2.2000214496,8.64968578751,8.19658692744,0.453098860068
 02/06  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,36.2811870745,36.2611870745,0.02
 02/06  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,40.360994123,39.9079086975,0.453085425486
 02/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,29.0560243971,28.6028884084,0.453135988702
 02/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,25.2138894448,24.7607470946,0.453142350212
 02/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,23.0577088177,22.1713825113,0.886326306394
 02/06  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,21.2001966582,20.7470359309,0.453160727273
 02/06  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,21.4263149375,20.9730964516,0.453218485887
 02/06  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.2974282798,18.4110931594,0.886335120391
 02/06  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.9034955242,17.4503461006,0.453149423574
 02/06  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.8606403085,17.4075024988,0.453137809772
 02/06  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.5962817138,17.1430986636,0.453183050233
 02/06  18:00:00,8.47538607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,22.3286845067,21.8755504272,0.453134079481
 02/06  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,25.3095769318,24.8564562127,0.453120719147
 02/06  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,26.2737338837,25.8206379562,0.453095927493
 02/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,26.7601846811,26.7401846811,0.02
 02/06  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,27.4935484006,27.040471232,0.453077168611
 02/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077314375,0.0,0.453077314375
 02/06  24:00:00,5.12290943445,0.344885303647,0.0,0.0,0.2750026812,2.2000214496,0.217413517518,0.197413517518,0.02
 02/07  01:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,2.27866044268,1.82558443949,0.453076003191
 02/07  02:00:00,6.03295033196,1.25492620116,0.0,0.0,0.2750026812,2.2000214496,3.54492877282,3.0918373821,0.453091390728
 02/07  03:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,3.6158411833,3.5958411833,0.02
 02/07  04:00:00,6.03295033196,1.25492620116,0.0,0.0,0.2750026812,2.2000214496,4.91063937472,4.45754926278,0.453090111941
 02/07  05:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,5.09135174292,4.63826291764,0.453088825283
 02/07  06:00:00,6.46692693248,1.41390012048,0.0,0.0,0.5500053624,2.2000214496,5.39213268748,5.37213268748,0.02
 02/07  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,31.8841676895,31.4310679178,0.453099771725
 02/07  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,35.274648248,34.8215432221,0.453105025817
 02/07  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,25.3322871974,24.8791414879,0.453145709519
 02/07  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,20.9308725075,20.4777185047,0.453154002873
 02/07  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.8806895939,16.4275216975,0.453167896405
 02/07  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.0572360688,14.1708638272,0.886372241619
 02/07  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,14.0065790154,13.5533662627,0.453212752716
 02/07  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.7151047962,12.261928637,0.453176159212
 02/07  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.3754223651,11.9222574304,0.453164934687
 02/07  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.7106030042,11.2574796108,0.453123393388
 02/07  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.7752481947,10.8889285095,0.886319685238
 02/07  18:00:00,8.47538607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,15.3570493006,14.9039203306,0.453128969999
 02/07  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,17.725754061,17.2726690596,0.453085001394
 02/07  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.0300518481,18.0100518481,0.02
 02/07  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.8019887125,18.3488815861,0.453107126409
 02/07  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.7774734313,18.3244073228,0.453066108443
 02/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067910324,0.0,0.453067910324
 02/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306666252,0.0,0.45306666252
 02/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065430131,0.0,0.453065430131
 02/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/08  04:00:00,5.18768967776,0.409273168476,0.000392378482046,0.0,0.2750026812,2.2000214496,0.497608883436,0.044525241959,0.453083641477
 02/08  05:00:00,5.53981695235,0.761792821542,0.0,0.0,0.2750026812,2.2000214496,0.69065495579,0.237572513575,0.453082442215
 02/08  06:00:00,6.16829277289,1.11526596089,0.0,0.0,0.5500053624,2.2000214496,0.710048629769,0.690048629769,0.02
 02/08  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,24.9167251853,24.4636427715,0.453082413839
 02/08  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,26.8674052225,26.4142876036,0.45311761883
 02/08  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.3560003034,17.9028482807,0.453152022749
 02/08  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.3043245636,13.8511703322,0.453154231388
 02/08  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.3428954935,10.8897284428,0.453167050709
 02/08  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.7756213967,10.3224323246,0.453189072173
 02/08  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,11.2498856695,10.3634931472,0.886392522275
 02/08  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.52716506484,9.07395825186,0.453206812986
 02/08  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.25958711607,8.80644869293,0.453138423143
 02/08  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.31494160628,8.86178268975,0.45315891653
 02/08  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.26285657964,8.80967542278,0.453181156867
 02/08  18:00:00,8.47538607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,13.4419909144,12.9888394157,0.453151498726
 02/08  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.9938933929,15.5407752874,0.453118105441
 02/08  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.8805693076,16.427460171,0.453109136628
 02/08  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,17.7104872078,17.2573699672,0.453117240582
 02/08  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.178930075,17.7258683031,0.453061771833
 02/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305932019,0.0,0.45305932019
 02/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058102025,0.0,0.453058102025
 02/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056887993,0.0,0.453056887993
 02/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055675564,0.0,0.453055675564
 02/09  05:00:00,4.91482456627,0.136410079078,0.00039035639025,0.0,0.2750026812,2.2000214496,0.0409605753704,0.0209605753704,0.02
 02/09  06:00:00,5.49803292555,0.443368533039,0.00163758051137,0.0,0.5500053624,2.2000214496,0.476231018166,0.0231481991117,0.453082819055
 02/09  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.0117029277,22.5586259969,0.453076930844
 02/09  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.2824286222,22.8293459486,0.45308267358
 02/09  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.0084479462,14.5552868963,0.453161049879
 02/09  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.4215925814,11.9684486029,0.453143978536
 02/09  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.8622873582,10.4091276011,0.453159757119
 02/09  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.37288129846,8.91970445218,0.453176846277
 02/09  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.52819977463,9.07501407178,0.453185702858
 02/09  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.07995677921,7.19360085969,0.886355919524
 02/09  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.04294336745,6.58982873145,0.453114636004
 02/09  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.62670894734,6.17357534472,0.453133602622
 02/09  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.47578918627,6.02265843011,0.453130756158
 02/09  18:00:00,8.47538607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.6483507892,10.1952103787,0.453140410443
 02/09  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.7873567271,12.3342242921,0.453132435003
 02/09  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.4309417352,12.9778497374,0.453091997841
 02/09  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.0347645041,13.5816832782,0.453081225824
 02/09  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.8793099081,13.8593099081,0.02
 02/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091459355,0.0,0.453091459355
 02/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308744132,0.0,0.45308744132
 02/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086216896,0.0,0.453086216896
 02/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084991858,0.0,0.453084991858
 02/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083766813,0.0,0.453083766813
 02/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453097700011,0.0,0.453097700011
 02/10  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,21.3125841031,21.2925841031,0.02
 02/10  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.4157481476,22.9626615719,0.453086575634
 02/10  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.6818330741,15.228695299,0.453137775077
 02/10  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.1483576839,12.6952474818,0.453110202071
 02/10  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1222397384,10.2359204218,0.886319316524
 02/10  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.77088959947,8.3177013462,0.453188253271
 02/10  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.24805494735,8.79487343584,0.453181511503
 02/10  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.54298208559,6.65660280535,0.886379280236
 02/10  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.2593593997,4.80620696774,0.453152431959
 02/10  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.68762036672,4.2344689717,0.453151395022
 02/10  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.55297961769,5.09979279453,0.453186823157
 02/10  18:00:00,8.47538607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.7426852437,10.289556477,0.453128766677
 02/10  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.3859104957,12.9327861647,0.453124330912
 02/10  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.9437884735,13.4906889848,0.453099488689
 02/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.4396921314,14.4196921314,0.02
 02/10  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.7438846903,15.2908038106,0.453080879659
 02/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080964855,0.0,0.453080964855
 02/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079696841,0.0,0.453079696841
 02/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078478586,0.0,0.453078478586
 02/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077260135,0.0,0.453077260135
 02/11  05:00:00,4.5008818578,0.272863089398,0.0,0.0,0.2750026812,1.6500160872,0.500314930038,0.0472388638972,0.453076066141
 02/11  06:00:00,5.1258142969,0.897795528498,0.0,0.0,0.2750026812,1.6500160872,0.243028958642,0.223028958642,0.02
 02/11  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.9431376735,22.4900413845,0.453096289022
 02/11  08:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.7237456715,25.2706645817,0.45308108982
 02/11  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,21.878959777,21.4258592547,0.453100522312
 02/11  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,19.7439886776,19.2908725626,0.453116115055
 02/11  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,16.8666517317,16.8466517317,0.02
 02/11  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.4900099744,14.0368927422,0.453117232186
 02/11  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.8928146489,13.4396920275,0.453122621406
 02/11  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.8857602046,12.4326441771,0.453116027547
 02/11  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.1462307333,11.693153149,0.453077584302
 02/11  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,11.7378221937,11.284730975,0.45309121873
 02/11  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,11.4906413508,11.4706413508,0.02
 02/11  18:00:00,4.90035121698,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,12.9045318275,12.4514312701,0.453100557477
 02/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070043527,0.0,0.453070043527
 02/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082495609,0.0,0.453082495609
 02/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062241253,0.0,0.453062241253
 02/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068766857,0.0,0.453068766857
 02/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064983139,0.0,0.453064983139
 02/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056809352,0.0,0.453056809352
 02/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308555213,0.0,0.45308555213
 02/12  05:00:00,4.43266250785,0.204643739445,0.0,0.0,0.2750026812,1.6500160872,0.494894452946,0.0418170087556,0.453077444191
 02/12  06:00:00,5.09186923748,0.863850469075,0.0,0.0,0.2750026812,1.6500160872,0.225613784856,0.205613784856,0.02
 02/12  07:00:00,5.4627642798,1.23474551139,0.0,0.0,0.2750026812,1.6500160872,1.22999442664,0.776911136442,0.453083290201
 02/12  08:00:00,3.95055682504,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.45923987391,1.00615248861,0.453087385296
 02/12  09:00:00,3.18377645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,1.22350151777,1.20350151777,0.02
 02/12  10:00:00,3.18289015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.57931569427,1.12622442903,0.453091265237
 02/12  11:00:00,3.18377645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,1.59308364506,1.14000702898,0.453076616078
 02/12  12:00:00,3.18289015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,0.961048949435,0.941048949435,0.02
 02/12  13:00:00,3.11261191592,1.18759314752,0.0,0.0,0.2750026812,1.6500160872,1.32632972901,0.87324423188,0.453085497128
 02/12  14:00:00,3.14730788899,1.22228912059,0.0,0.0,0.2750026812,1.6500160872,1.3247855162,0.87169523578,0.453090280421
 02/12  15:00:00,3.06516889008,1.14015012168,0.0,0.0,0.2750026812,1.6500160872,0.984718148795,0.964718148795,0.02
 02/12  16:00:00,3.18289015837,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,1.8571400458,1.40405445983,0.45308558597
 02/12  17:00:00,3.18377645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,2.54630968358,2.09322322413,0.453086459445
 02/12  18:00:00,3.5667234917,1.25787138997,0.0,0.0,0.2750026812,1.6500160872,2.68657387513,2.66657387513,0.02
 02/12  19:00:00,5.48677645469,1.25875768628,0.0,0.0,0.2750026812,1.6500160872,3.37641447718,2.92332717684,0.453087300346
 02/12  20:00:00,5.59628871346,1.36826994505,0.0,0.0,0.2750026812,1.6500160872,3.70904755206,3.2559574849,0.453090067161
 02/12  21:00:00,5.73406921808,1.50605044967,0.0,0.0,0.2750026812,1.6500160872,3.36162495563,3.34162495563,0.02
 02/12  22:00:00,5.81708582363,1.58906705522,0.0,0.0,0.2750026812,1.6500160872,4.13866003668,3.68556580961,0.453094227072
 02/12  23:00:00,5.73406921808,1.50605044967,0.0,0.0,0.2750026812,1.6500160872,4.31284288927,3.85975538299,0.45308750628
 02/12  24:00:00,5.89215684108,1.66413807268,0.0,0.0,0.2750026812,1.6500160872,4.19104065805,4.17104065805,0.02
 02/13  01:00:00,6.24874704285,1.47072291204,0.0,0.0,0.2750026812,2.2000214496,4.31983912636,3.86674826345,0.453090862901
 02/13  02:00:00,6.4598259723,1.68180184149,0.0,0.0,0.2750026812,2.2000214496,4.42564872831,4.40564872831,0.02
 02/13  03:00:00,6.39005719336,1.61203306255,0.0,0.0,0.2750026812,2.2000214496,5.14236733736,4.68927772996,0.453089607398
 02/13  04:00:00,6.47748974111,1.69946561031,0.0,0.0,0.2750026812,2.2000214496,5.46305888006,5.00997053941,0.453088340653
 02/13  05:00:00,6.39005719336,1.61203306255,0.0,0.0,0.2750026812,2.2000214496,5.16711701474,5.14711701474,0.02
 02/13  06:00:00,6.75249242231,1.69946561031,0.0,0.0,0.5500053624,2.2000214496,5.81238768411,5.35929953988,0.45308814423
 02/13  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,32.2783309287,31.8252626337,0.453068295019
 02/13  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,34.1273708983,33.6742675995,0.453103298841
 02/13  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,24.076810401,23.6236718758,0.453138525125
 02/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,19.7681851088,19.3150236961,0.453161412714
 02/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.8220440297,16.368878353,0.453165676759
 02/13  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.183732856,14.7305570168,0.453175839256
 02/13  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,15.7809475777,14.8945400572,0.886407520442
 02/13  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.8606781231,12.4075250413,0.453153081755
 02/13  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.1421794597,11.6890544754,0.45312498426
 02/13  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.9320340575,11.4788885695,0.453145487945
 02/13  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.6106817501,11.1575500542,0.453131695879
 02/13  18:00:00,8.09155273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,16.4107251451,15.9575867832,0.453138361832
 02/13  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.4465674308,18.9934384803,0.453128950495
 02/13  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.3112875653,19.8582144934,0.453073071906
 02/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,21.2527707958,20.7996660411,0.453104754713
 02/13  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,21.8788909329,21.4258027254,0.45308820757
 02/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083291014,0.0,0.453083291014
 02/14  01:00:00,4.88034600053,0.102321869723,0.0,0.0,0.2750026812,2.2000214496,0.478959072641,0.0258756270109,0.45308344563
 02/14  02:00:00,5.74742019101,0.96939606021,0.0,0.0,0.2750026812,2.2000214496,0.545076309551,0.525076309551,0.02
 02/14  03:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,1.95385418063,1.50077188879,0.453082291839
 02/14  04:00:00,6.03295033196,1.25492620116,0.0,0.0,0.2750026812,2.2000214496,2.42660368149,1.97350986775,0.453093813742
 02/14  05:00:00,6.03972700589,1.26170287509,0.0,0.0,0.2750026812,2.2000214496,2.73885163462,2.71885163462,0.02
 02/14  06:00:00,6.30795301316,1.25492620116,0.0,0.0,0.5500053624,2.2000214496,3.22495367996,2.77185483058,0.453098849386
 02/14  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,27.688159838,27.2350951065,0.453064731497
 02/14  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,30.4612550672,30.4412550672,0.02
 02/14  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,20.6582861107,19.7719896065,0.886296504262
 02/14  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.9587693502,14.5056052145,0.453164135618
 02/14  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.6248478354,11.1716838969,0.453163938513
 02/14  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.48031640764,9.02712762416,0.453188783481
 02/14  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.02961899313,8.57640476548,0.453214227647
 02/14  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.3080784136,5.42167960099,0.886398812612
 02/14  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.83154412114,4.37844146817,0.45310265297
 02/14  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.69097730373,4.23782432761,0.453152976124
 02/14  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.17929563989,3.72617678117,0.453118858726
 02/14  18:00:00,8.09155273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.90888123729,7.45575257651,0.453128660772
 02/14  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.056238123,9.60311730047,0.453120822551
 02/14  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.4952507481,10.0421700748,0.453080673242
 02/14  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.6701761001,10.2170598362,0.453116263901
 02/14  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.75698660175,9.73698660175,0.02
 02/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079676386,0.0,0.453079676386
 02/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076474189,0.0,0.453076474189
 02/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307526036,0.0,0.45307526036
 02/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074047209,0.0,0.453074047209
 02/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072834708,0.0,0.453072834708
 02/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086730018,0.0,0.453086730018
 02/15  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.7037417559,12.6837417559,0.02
 02/15  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.7576860934,12.3046106038,0.453075489611
 02/15  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.6065621686,6.15343570334,0.453126465252
 02/15  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.98645187892,5.53328709564,0.453164783275
 02/15  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.53106742091,4.6447944104,0.886273010505
 02/15  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.62363218271,4.17048062537,0.453151557341
 02/15  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,5.68730570453,5.23409604209,0.45320966244
 02/15  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.5092783602,3.62296135753,0.886317002669
 02/15  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.77036147173,3.31722002941,0.453141442318
 02/15  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.80275853728,3.3495996363,0.453158900975
 02/15  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.92433301016,3.47115774511,0.453175265047
 02/15  18:00:00,8.09155273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.14812941395,7.69500273945,0.4531266745
 02/15  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.463114222,10.0100018633,0.453112358711
 02/15  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.3030098769,10.8499209402,0.453088936706
 02/15  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.5456860908,11.5256860908,0.02
 02/15  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.1849670962,11.7318967335,0.453070362757
 02/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070682526,0.0,0.453070682526
 02/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069428143,0.0,0.453069428143
 02/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068214972,0.0,0.453068214972
 02/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067003148,0.0,0.453067003148
 02/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065792379,0.0,0.453065792379
 02/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/16  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.4466480868,16.993550465,0.453097621747
 02/16  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.8572953386,19.4041968006,0.453098537978
 02/16  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.3165657795,11.8634585943,0.453107185206
 02/16  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.62213631043,9.16898887365,0.453147436779
 02/16  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.07271552732,7.61955421606,0.453161311251
 02/16  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.81789848724,6.9316003056,0.886298181644
 02/16  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.2714369777,7.81823094624,0.453206031464
 02/16  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.44139098548,5.98822112765,0.453169857833
 02/16  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.31221793437,4.85905824256,0.453159691802
 02/16  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.56917597368,4.11605769357,0.453118280112
 02/16  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.93669257534,4.05038164866,0.886310926683
 02/16  18:00:00,8.09155273925,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.95161415089,8.49848859151,0.453125559384
 02/16  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.8321862048,10.8121862048,0.02
 02/16  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.847206882,11.3940840852,0.453122796804
 02/16  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.4154575699,11.9623548145,0.45310275549
 02/16  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.6434038138,12.1903419714,0.453061842404
 02/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306372022,0.0,0.45306372022
 02/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062507092,0.0,0.453062507092
 02/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061295615,0.0,0.453061295615
 02/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060085529,0.0,0.453060085529
 02/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058876882,0.0,0.453058876882
 02/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.4036030362,16.950524696,0.453078340227
 02/17  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.9975870561,18.5444735311,0.453113525027
 02/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.87908689121,9.42593757922,0.453149311984
 02/17  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.53206618683,5.07890504402,0.453161142806
 02/17  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.02489690645,2.57172058025,0.453176326202
 02/17  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.05909821283,1.60591168327,0.453186529562
 02/17  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,2.61394840723,1.72754807108,0.886400336152
 02/17  14:00:00,12.110777846,2.20766578191,0.00301554089338,0.0,4.9500482616,4.9500482616,1.09400923144,0.640845848131,0.453163383307
 02/17  15:00:00,12.1095752808,2.20766578191,0.00181297566454,0.0,4.9500482616,4.9500482616,0.757747338076,0.304612314964,0.453135023112
 02/17  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.68091637639,0.227760715486,0.453155660904
 02/17  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.708926366716,0.255760556423,0.453165810293
 02/17  18:00:00,8.09297940103,2.20766578191,0.00142666178571,0.0,2.750026812,2.750026812,3.07790354798,2.62475898383,0.453144564149
 02/17  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.94524871715,6.49212523558,0.453123481568
 02/17  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.00641967232,7.55331354805,0.453106124264
 02/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.5830886331,8.12997430588,0.453114327219
 02/17  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.02219517947,8.56909760545,0.453097574018
 02/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056458959,0.0,0.453056458959
 02/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091364218,0.0,0.453091364218
 02/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090133847,0.0,0.453090133847
 02/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088903147,0.0,0.453088903147
 02/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453098166698,0.0,0.453098166698
 02/18  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,14.3782319826,13.9251580164,0.453073966157
 02/18  08:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.0612635418,17.0412635418,0.02
 02/18  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.3648199543,11.9117159639,0.453103990402
 02/18  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.91293149282,8.45980227679,0.453129216026
 02/18  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,6.76320335883,6.31008027581,0.453123083027
 02/18  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,5.67660824724,5.22348010047,0.453128146777
 02/18  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,5.93800899331,5.48488268775,0.453126305566
 02/18  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,5.49290131427,5.0397926279,0.453108686365
 02/18  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.40178634735,4.38178634735,0.02
 02/18  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.23239163744,3.77928863358,0.453103003863
 02/18  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.28388830955,3.83077780552,0.453110504022
 02/18  18:00:00,4.51651788365,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,6.44074819869,5.98765087127,0.453097327428
 02/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090148757,0.0,0.453090148757
 02/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308360079,0.0,0.45308360079
 02/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084066069,0.0,0.453084066069
 02/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079866365,0.0,0.453079866365
 02/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072094258,0.0,0.453072094258
 02/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064047768,0.0,0.453064047768
 02/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055993147,0.0,0.453055993147
 02/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306059328,0.0,0.45306059328
 02/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088831795,0.0,0.453088831795
 02/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080813801,0.0,0.453080813801
 02/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072780188,0.0,0.453072780188
 02/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074759747,0.0,0.453074759747
 02/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088137729,0.0,0.453088137729
 02/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062605222,0.0,0.453062605222
 02/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055192354,0.0,0.453055192354
 02/19  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308245487,0.0,0.45308245487
 02/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074424154,0.0,0.453074424154
 02/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066380704,0.0,0.453066380704
 02/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072421435,0.0,0.453072421435
 02/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063951675,0.0,0.453063951675
 02/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530558881,0.0,0.4530558881
 02/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083135229,0.0,0.453083135229
 02/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075097464,0.0,0.453075097464
 02/20  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084393544,0.0,0.453084393544
 02/20  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072665045,0.0,0.453072665045
 02/20  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306461096,0.0,0.45306461096
 02/20  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056547106,0.0,0.453056547106
 02/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079783166,0.0,0.453079783166
 02/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075963008,0.0,0.453075963008
 02/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084833342,0.0,0.453084833342
 02/20  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/20  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075638462,0.0,0.453075638462
 02/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085428816,0.0,0.453085428816
 02/20  19:00:00,4.43405342593,0.204658049859,0.00137660766562,0.0,0.2750026812,1.6500160872,0.0358959599158,0.0158959599158,0.02
 02/20  20:00:00,4.95832995831,0.727704612186,0.0026065777204,0.0,0.2750026812,1.6500160872,0.58552707926,0.132468831996,0.453058247263
 02/20  21:00:00,5.27116109353,1.04230457077,0.000837754355833,0.0,0.2750026812,1.6500160872,0.316585154227,0.296585154227,0.02
 02/20  22:00:00,5.39396360591,1.16594483751,0.0,0.0,0.2750026812,1.6500160872,1.19860369998,0.745514661038,0.45308903894
 02/20  23:00:00,5.55498149422,1.32696272582,0.0,0.0,0.2750026812,1.6500160872,1.49491343788,1.04183244172,0.453080996153
 02/20  24:00:00,5.41768511883,1.18966635043,0.0,0.0,0.2750026812,1.6500160872,1.69367881974,1.67367881974,0.02
 02/21  01:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,2.08521129352,1.63212709336,0.453084200161
 02/21  02:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,2.76811415473,2.31502861885,0.453085535883
 02/21  03:00:00,6.10498685662,1.32696272582,0.0,0.0,0.2750026812,2.2000214496,2.2714886216,2.2514886216,0.02
 02/21  04:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,2.67373140265,2.22063951029,0.453091892363
 02/21  05:00:00,6.43618252188,1.65815839108,0.0,0.0,0.2750026812,2.2000214496,4.22006309178,3.76698052252,0.453082569262
 02/21  06:00:00,6.41933085057,1.36630403856,0.0,0.0,0.5500053624,2.2000214496,2.92492524962,2.47186426925,0.453060980376
 02/21  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,29.6040090994,29.5840090994,0.02
 02/21  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,32.4136222242,31.9605081343,0.453114089884
 02/21  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,22.2869836163,21.8338286464,0.453154969894
 02/21  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.0843622491,17.6311989208,0.453163328366
 02/21  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.1382574922,15.6851137632,0.453143728947
 02/21  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.0805442753,14.1941789289,0.886365346444
 02/21  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,14.5675642475,14.1143829845,0.453181262988
 02/21  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.6423021194,11.1890904448,0.453211674621
 02/21  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.4259555031,9.9728311864,0.453124316674
 02/21  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.54235764635,9.08922549522,0.453132151132
 02/21  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.3243011808,9.43796685994,0.886334320901
 02/21  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,14.1052090634,13.6520702095,0.45313885393
 02/21  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.6629325668,16.2098129463,0.453119620422
 02/21  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.9633773988,16.9433773988,0.02
 02/21  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,17.9884949552,17.53537952,0.45311543522
