Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 02/21  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.1252248678,17.6721505599,0.453074307811
 02/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076005286,0.0,0.453076005286
 02/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074734834,0.0,0.453074734834
 02/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073461114,0.0,0.453073461114
 02/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072188143,0.0,0.453072188143
 02/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070915943,0.0,0.453070915943
 02/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,21.9565009545,21.5034106416,0.453090312929
 02/22  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.3984305439,20.945304957,0.453125586902
 02/22  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.4741894681,12.0210282127,0.453161255336
 02/22  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.34137396685,8.88820124438,0.453172722463
 02/22  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.52519597445,6.07204133601,0.453154638442
 02/22  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.46337507937,3.01019551685,0.453179562524
 02/22  13:00:00,11.5587828698,2.20766578191,0.00102592705527,0.0,4.9500482616,4.4000428992,3.22645024442,2.34002749837,0.886422746046
 02/22  14:00:00,12.1115215072,2.20766578191,0.00375920208555,0.0,4.9500482616,4.9500482616,1.01734645025,0.564145399456,0.453201050792
 02/22  15:00:00,12.1116207477,2.20766578191,0.00385844255454,0.0,4.9500482616,4.9500482616,0.501430353178,0.0482851550308,0.453145198147
 02/22  16:00:00,12.1125934406,2.20766578191,0.00483113553804,0.0,4.9500482616,4.9500482616,0.453104426473,0.0,0.453104426473
 02/22  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453151314418,0.0,0.453151314418
 02/22  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.950978474831,0.497820633684,0.453157841148
 02/22  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.1355235023,1.68239921281,0.453124289489
 02/22  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.97259445417,2.51950280893,0.45309164524
 02/22  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.43665962488,2.98358288387,0.453076741012
 02/22  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.91830453855,3.46523700698,0.45306753157
 02/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064988936,0.0,0.453064988936
 02/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083176289,0.0,0.453083176289
 02/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081889747,0.0,0.453081889747
 02/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061145273,0.0,0.453061145273
 02/23  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/23  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306753863,0.0,0.45306753863
 02/23  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.5860741742,10.1329919491,0.453082225135
 02/23  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.2158683248,12.7627804019,0.45308792295
 02/23  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.5418190423,6.08868497619,0.453134066112
 02/23  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.73682910258,4.28368033088,0.453148771694
 02/23  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.64493472906,3.19177165332,0.453163075741
 02/23  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.57569152439,2.12251055358,0.453180970812
 02/23  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.30141789866,2.84822839602,0.453189502634
 02/23  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.11243541428,1.22607054335,0.886364870925
 02/23  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.33039531914,0.877277841617,0.453117477527
 02/23  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.37840088342,0.925263739777,0.453137143645
 02/23  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.12528942368,1.67210862132,0.453180802359
 02/23  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,6.64447185582,6.19132943355,0.453142422267
 02/23  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.42781396669,8.97470479671,0.453109169985
 02/23  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.6851762069,10.2320825218,0.453093685127
 02/23  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.7933685947,11.3402858951,0.453082699619
 02/23  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.0346503176,12.0146503176,0.02
 02/23  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092860325,0.0,0.453092860325
 02/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088729531,0.0,0.453088729531
 02/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087419191,0.0,0.453087419191
 02/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086109953,0.0,0.453086109953
 02/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084800599,0.0,0.453084800599
 02/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453098616552,0.0,0.453098616552
 02/24  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.872344676,17.852344676,0.02
 02/24  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.9068483584,20.4537609957,0.453087362707
 02/24  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.1185860758,11.6654482842,0.453137791534
 02/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.4893342765,9.03619032331,0.453143953192
 02/24  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.82408821312,7.93775945968,0.886328753438
 02/24  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.75898467977,7.30582310836,0.453161571406
 02/24  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.59126099136,8.13814848904,0.453112502325
 02/24  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.68923179906,6.80289732962,0.88633446944
 02/24  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.77664999963,6.32350061052,0.453149389113
 02/24  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.75372095583,6.30061439077,0.453106565053
 02/24  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.76153004505,6.3083487067,0.453181338345
 02/24  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.1008340263,10.6477005907,0.453133435577
 02/24  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.5054418041,13.0523231492,0.453118654955
 02/24  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.5689307581,14.1158346218,0.453096136329
 02/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.7792631728,14.7592631728,0.02
 02/24  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,15.5149006049,15.0618244055,0.453076199407
 02/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076295508,0.0,0.453076295508
 02/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074940634,0.0,0.453074940634
 02/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073612562,0.0,0.453073612562
 02/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072287245,0.0,0.453072287245
 02/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070962706,0.0,0.453070962706
 02/25  06:00:00,5.04208878654,0.814070018135,0.0,0.0,0.2750026812,1.6500160872,0.249652088035,0.229652088035,0.02
 02/25  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.1705654208,22.7174672064,0.453098214423
 02/25  08:00:00,5.34152592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,26.2876759295,25.834600333,0.453075596549
 02/25  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,21.4349533562,20.981857454,0.453095902185
 02/25  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,19.119880045,18.6667702326,0.453109812439
 02/25  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,17.0317660852,17.0117660852,0.02
 02/25  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,16.2065970827,15.7534859155,0.453111167244
 02/25  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.6265060887,16.1733905644,0.453115524283
 02/25  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.7906703117,16.3375867978,0.453083513895
 02/25  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.4182089247,15.9650942772,0.453114647514
 02/25  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.4498592424,14.9967757216,0.453083520719
 02/25  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.5319972881,15.5119972881,0.02
 02/25  18:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,17.3568192498,16.9037219926,0.453097257221
 02/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082270378,0.0,0.453082270378
 02/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074414273,0.0,0.453074414273
 02/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093714134,0.0,0.453093714134
 02/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060395739,0.0,0.453060395739
 02/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  01:00:00,4.43314334151,0.204658049859,0.000466523242543,0.0,0.2750026812,1.6500160872,0.472500852084,0.0194443257345,0.453056526349
 02/26  02:00:00,4.70592224092,0.477478208015,0.000425264504564,0.0,0.2750026812,1.6500160872,0.530338388886,0.077253348739,0.453085040146
 02/26  03:00:00,5.51896323189,1.29094446349,0.0,0.0,0.2750026812,1.6500160872,0.399598526203,0.379598526203,0.02
 02/26  04:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.25601588484,0.802939095573,0.453076789264
 02/26  05:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.04252557169,1.58945819964,0.453067372048
 02/26  06:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.50394091399,1.48394091399,0.02
 02/26  07:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.66740785959,2.21432429932,0.453083560264
 02/26  08:00:00,3.4273539134,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.1810429461,1.72795873337,0.453084212728
 02/26  09:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.88433956167,1.86433956167,0.02
 02/26  10:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.39138254253,0.938300754966,0.453081787561
 02/26  11:00:00,2.92217709103,0.996825004137,0.000333318489164,0.0,0.2750026812,1.6500160872,0.569689798148,0.549689798148,0.02
 02/26  12:00:00,2.73661766138,0.811103873301,0.000495019676914,0.0,0.2750026812,1.6500160872,0.723623986555,0.270537327825,0.45308665873
 02/26  13:00:00,2.60752350705,0.680938343567,0.00156639507583,0.0,0.2750026812,1.6500160872,0.575718964864,0.122623656406,0.453095308458
 02/26  14:00:00,2.1171161675,0.1920973991,0.0,0.0,0.2750026812,1.6500160872,0.507800371689,0.0547214524902,0.453078919199
 02/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073840247,0.0,0.453073840247
 02/26  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091265127,0.0,0.453091265127
 02/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  19:00:00,4.40009412686,0.170548374883,0.00152698357032,0.0,0.2750026812,1.6500160872,0.459576477439,0.00649997815794,0.453076499281
 02/26  20:00:00,4.58166330368,0.352548273893,0.00109626138152,0.0,0.2750026812,1.6500160872,0.0564874706116,0.0364874706116,0.02
 02/26  21:00:00,4.29623811836,0.0682193499531,0.0,0.0,0.2750026812,1.6500160872,0.453086160707,0.0,0.453086160707
 02/26  22:00:00,4.43562284651,0.204658049859,0.00294602824233,0.0,0.2750026812,1.6500160872,0.465683017237,0.012593678499,0.453089338738
 02/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 02/26  24:00:00,4.43569736422,0.204658049859,0.00302054595789,0.0,0.2750026812,1.6500160872,0.465559032944,0.0124770826774,0.453081950266
 02/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078060638,0.0,0.453078060638
 02/27  02:00:00,5.19864944596,0.418859036492,0.00176627866692,0.0,0.2750026812,2.2000214496,0.0967366295328,0.0767366295328,0.02
 02/27  03:00:00,5.26896142576,0.4889869738,0.00195032116108,0.0,0.2750026812,2.2000214496,0.539323205856,0.0862451930501,0.453078012806
 02/27  04:00:00,5.26905219774,0.4889869738,0.0020410931356,0.0,0.2750026812,2.2000214496,0.519032026351,0.065955433214,0.453076593137
 02/27  05:00:00,5.12838751466,0.348731099184,0.00163228467212,0.0,0.2750026812,2.2000214496,0.0733492698193,0.0533492698193,0.02
 02/27  06:00:00,5.54684062132,0.492804148509,0.00100966080703,0.0,0.5500053624,2.2000214496,0.5236112831,0.0705336105386,0.453077672561
 02/27  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,24.2613596784,23.8082650023,0.453094676073
 02/27  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,22.8879133907,22.4348222071,0.453091183617
 02/27  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.2513464968,13.7982220834,0.45312441342
 02/27  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.4861640444,11.0329967157,0.453167328695
 02/27  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.96132185907,9.50817246357,0.4531493955
 02/27  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.75985775046,8.30669851682,0.453159233636
 02/27  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.70234320315,8.81597010655,0.886373096599
 02/27  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.07075474437,6.61758045836,0.453174286003
 02/27  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.69072236798,6.23761623536,0.453106132614
 02/27  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.73036320839,6.27723832948,0.453124878908
 02/27  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.73969945791,6.28651790034,0.453181557571
 02/27  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.9088958987,10.4557566457,0.453139252994
 02/27  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.1264100939,12.6732782263,0.453131867518
 02/27  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.5336513528,13.0805558588,0.45309549399
 02/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.1301004636,13.6770177858,0.453082677825
 02/27  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.6059618464,14.1528955498,0.453066296642
 02/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 02/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061444875,0.0,0.453061444875
 02/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060065651,0.0,0.453060065651
 02/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058684159,0.0,0.453058684159
 02/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057304334,0.0,0.453057304334
 02/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 02/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066204648,0.0,0.453066204648
 02/28  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.9646800361,19.511600383,0.453079653054
 02/28  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.1171129243,21.0971129243,0.02
 02/28  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.722685036,11.2695363883,0.453148647748
 02/28  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.65762010908,7.77129510806,0.886325001015
 02/28  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.72448940099,5.27132038339,0.453169017598
 02/28  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.36540558005,3.91221550446,0.453190075593
 02/28  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.75147425207,4.29826292182,0.453211330255
 02/28  14:00:00,12.110654611,2.20766578191,0.00289230587143,0.0,4.9500482616,4.9500482616,3.50857421441,2.62222803891,0.886346175496
 02/28  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.03304840552,1.57988562682,0.453162778702
 02/28  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.61155894777,1.15840874694,0.453150200829
 02/28  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.52883806046,1.07565942086,0.453178639598
 02/28  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.09815151706,4.64502149854,0.453130018515
 02/28  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.15477272129,7.70164489073,0.453127830562
 02/28  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.34924984007,8.89613576423,0.453114075841
 02/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.9814069779,9.52832630631,0.453080671593
 02/28  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.84098021374,9.82098021374,0.02
 02/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079067121,0.0,0.453079067121
 02/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077538607,0.0,0.453077538607
 03/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076113125,0.0,0.453076113125
 03/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307469282,0.0,0.45307469282
 03/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073273146,0.0,0.453073273146
 03/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089147829,0.0,0.453089147829
 03/01  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.3407142725,15.3207142725,0.02
 03/01  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.5926078912,18.1395148245,0.453093066689
 03/01  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.37047378155,8.9173217928,0.45315198875
 03/01  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.54338085583,5.09022246192,0.453158393911
 03/01  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.50993313492,3.05676211282,0.453171022107
 03/01  12:00:00,12.1080983376,2.20766578191,0.000336032443297,0.0,4.9500482616,4.9500482616,3.25178046731,2.36542118789,0.88635927942
 03/01  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.10834407545,2.65513829894,0.453205776508
 03/01  14:00:00,12.1090322039,2.20766578191,0.00126989878226,0.0,4.9500482616,4.9500482616,1.68176412634,1.22855543522,0.453208691127
 03/01  15:00:00,12.1088986689,2.20766578191,0.00113636382378,0.0,4.9500482616,4.9500482616,1.22063451671,0.767487843,0.453146673713
 03/01  16:00:00,12.1104896514,2.20766578191,0.00272734624784,0.0,4.9500482616,4.9500482616,1.47560086192,0.589305377746,0.886295484177
 03/01  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.93212147735,0.478949526632,0.453171950718
 03/01  18:00:00,7.70898220756,2.20766578191,0.00126280165206,0.0,2.750026812,2.750026812,2.92595088945,2.47281948048,0.45313140898
 03/01  19:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.36080806702,5.90767756077,0.453130506252
 03/01  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.95391760168,6.93391760168,0.02
 03/01  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.16346810301,7.71035712635,0.453110976658
 03/01  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.82129747999,8.36820566424,0.453091815747
 03/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453057090441,0.0,0.453057090441
 03/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055665657,0.0,0.453055665657
 03/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090330994,0.0,0.453090330994
 03/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088882284,0.0,0.453088882284
 03/02  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308743318,0.0,0.45308743318
 03/02  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.8956884943,10.4426194763,0.453069017968
 03/02  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.9438881584,12.4907942988,0.45309385958
 03/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.57083462565,4.11767256875,0.453162056899
 03/02  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.97049915747,1.5173437202,0.453155437278
 03/02  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.05552595404,0.602367742364,0.453158211678
 03/02  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.548474685868,0.095300263983,0.453174421885
 03/02  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.943630751067,0.0572392555926,0.886391495474
 03/02  14:00:00,12.1092746438,2.20766578191,0.00151233870451,0.0,4.9500482616,4.9500482616,0.453211453198,0.0,0.453211453198
 03/02  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453156880992,0.0,0.453156880992
 03/02  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453154641104,0.0,0.453154641104
 03/02  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453159282777,0.0,0.453159282777
 03/02  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.61821888298,1.16506976138,0.453149121599
 03/02  19:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.88116985704,3.42806439465,0.453105462391
 03/02  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.29257107591,4.83947361212,0.453097463787
 03/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.1162324643,5.66315029586,0.453082168442
 03/02  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.33822428707,5.88515173461,0.453072552462
 03/02  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069792422,0.0,0.453069792422
 03/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068326181,0.0,0.453068326181
 03/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066853312,0.0,0.453066853312
 03/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065381628,0.0,0.453065381628
 03/03  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/03  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071559718,0.0,0.453071559718
 03/03  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.2456983764,6.79261243329,0.453085943113
 03/03  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.4809880999,10.0278969482,0.453091151694
 03/03  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.25251605971,4.79937971991,0.453136339806
 03/03  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.815264706,4.36214763253,0.453117073476
 03/03  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.90490698581,4.45174353317,0.45316345264
 03/03  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.19210571873,4.73892644393,0.453179274798
 03/03  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.57048324305,6.11733674633,0.453146496717
 03/03  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.69856971911,4.81221395984,0.886355759275
 03/03  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.21262854839,4.75951552144,0.453113026944
 03/03  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.97838050724,4.52524965403,0.453130853206
 03/03  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.21399633424,4.76086958407,0.453126750164
 03/03  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.66656738844,9.21343214777,0.453135240668
 03/03  19:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.1529494083,11.69982282,0.453126588315
 03/03  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.0912657591,12.6381800705,0.453085688642
 03/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.3619684835,13.9088480395,0.453120443997
 03/03  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.7159579791,14.6959579791,0.02
 03/03  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084042533,0.0,0.453084042533
 03/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080060768,0.0,0.453080060768
 03/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078548987,0.0,0.453078548987
 03/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307703973,0.0,0.45307703973
 03/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  05:00:00,4.88194288413,0.653924115723,0.0,0.0,0.2750026812,1.6500160872,0.673366072512,0.220289310632,0.45307676188
 03/04  06:00:00,5.44692670723,1.21890793883,0.0,0.0,0.2750026812,1.6500160872,1.29943987799,0.846349429128,0.453090448857
 03/04  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.094991078,23.074991078,0.02
 03/04  08:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,28.4404019278,27.9873342411,0.453067686704
 03/04  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,23.5128086766,23.0596943169,0.453114359721
 03/04  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,21.3113857338,20.858264263,0.453121470851
 03/04  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,20.1052890617,19.6522014009,0.453087660852
 03/04  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,20.2954490231,19.8423380626,0.453110960466
 03/04  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,21.1599406033,21.1399406033,0.02
 03/04  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,20.156043727,19.7029299804,0.453113746524
 03/04  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,19.2357946791,18.7826940243,0.453100654764
 03/04  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,17.9899680095,17.536896347,0.453071662454
 03/04  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,18.0646369514,17.6115333443,0.453103607074
 03/04  18:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,19.244647698,19.224647698,0.02
 03/04  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309870663,0.0,0.45309870663
 03/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091115497,0.0,0.453091115497
 03/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/04  22:00:00,4.36445746831,0.136438699906,0.0,0.0,0.2750026812,1.6500160872,0.477313627681,0.0242283332608,0.453085294421
 03/04  23:00:00,5.06554291638,0.836803155841,0.00072099213658,0.0,0.2750026812,1.6500160872,0.84323248174,0.3901537239,0.453078757841
 03/04  24:00:00,5.60242452007,1.37440575166,0.0,0.0,0.2750026812,1.6500160872,1.28982424675,0.836766394061,0.453057852685
 03/05  01:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.09517480781,1.07517480781,0.02
 03/05  02:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.96999365598,1.51690799275,0.453085663226
 03/05  03:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.60025884519,1.58025884519,0.02
 03/05  04:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.59894232362,2.14586559917,0.453076724449
 03/05  05:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.557876023,2.10480887235,0.45306715065
 03/05  06:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.62101295845,2.60101295845,0.02
 03/05  07:00:00,4.96268724674,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.83070817837,2.37762207535,0.453086103027
 03/05  08:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,3.14776440517,2.69468071074,0.453083694431
 03/05  09:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.9046753756,1.8846753756,0.02
 03/05  10:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.04866073736,1.59557962278,0.453081114577
 03/05  11:00:00,2.97235604131,1.0473372729,0.0,0.0,0.2750026812,1.6500160872,1.33123311295,0.878148414612,0.453084698338
 03/05  12:00:00,2.96732333918,1.04230457077,0.0,0.0,0.2750026812,1.6500160872,0.606036266873,0.586036266873,0.02
 03/05  13:00:00,2.75886242502,0.833843656618,0.0,0.0,0.2750026812,1.6500160872,0.936770168262,0.483679249258,0.453090919004
 03/05  14:00:00,2.80947545418,0.883154708377,0.00130197739882,0.0,0.2750026812,1.6500160872,0.725151221485,0.272049525331,0.453101696154
 03/05  15:00:00,2.34664323034,0.420767623846,0.000856838084976,0.0,0.2750026812,1.6500160872,0.083890308695,0.063890308695,0.02
 03/05  16:00:00,1.99323811836,0.0682193499531,0.0,0.0,0.2750026812,1.6500160872,0.453075865716,0.0,0.453075865716
 03/05  17:00:00,2.13230880116,0.204658049859,0.00263198289528,0.0,0.2750026812,1.6500160872,0.467359082014,0.0142760266806,0.453083055333
 03/05  18:00:00,2.27504915833,0.348731099184,0.00129929073856,0.0,0.2750026812,1.6500160872,0.112120319867,0.0921203198671,0.02
 03/05  19:00:00,4.30087699561,0.456149690393,0.00054187014278,0.0,0.2750026812,1.6500160872,0.576406023781,0.123331355567,0.453074668214
 03/05  20:00:00,4.82124335449,0.593224586084,0.0,0.0,0.2750026812,1.6500160872,0.593679516208,0.140596774742,0.453082741466
 03/05  21:00:00,4.78904226687,0.561023498462,0.0,0.0,0.2750026812,1.6500160872,0.274106882376,0.254106882376,0.02
 03/05  22:00:00,4.99435311883,0.763737184931,0.00259716549613,0.0,0.2750026812,1.6500160872,0.621188597388,0.168105440061,0.453083157327
 03/05  23:00:00,4.75684117924,0.52882241084,0.0,0.0,0.2750026812,1.6500160872,0.6594689795,0.20638800256,0.45308097694
 03/05  24:00:00,5.06390568284,0.833857967032,0.00202894740347,0.0,0.2750026812,1.6500160872,0.236366767523,0.216366767523,0.02
 03/06  01:00:00,5.26750124127,0.4889869738,0.000490136661813,0.0,0.2750026812,2.2000214496,0.504919199754,0.0518442101352,0.453074989619
 03/06  02:00:00,5.1994060815,0.420767623846,0.000614326850724,0.0,0.2750026812,2.2000214496,0.537677323432,0.0846048872926,0.45307243614
 03/06  03:00:00,4.98473341835,0.204658049859,0.00205123768517,0.0,0.2750026812,2.2000214496,0.0392101276457,0.0192101276457,0.02
 03/06  04:00:00,4.985171878,0.204658049859,0.00248969734071,0.0,0.2750026812,2.2000214496,0.469296463404,0.0162060809409,0.453090382464
 03/06  05:00:00,4.98526651675,0.204658049859,0.00258433609121,0.0,0.2750026812,2.2000214496,0.468319723951,0.0152309387151,0.453088785236
 03/06  06:00:00,5.26040963602,0.204658049859,0.00272477416089,0.0,0.5500053624,2.2000214496,0.0347567507583,0.0147567507583,0.02
 03/06  07:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.0197157198,24.566628858,0.453086861798
 03/06  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.7052455388,20.2521326687,0.453112870045
 03/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.1284040536,9.67525036025,0.453153693327
 03/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.96192899068,5.50875604158,0.453172949096
 03/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.90078307731,2.4476135906,0.453169486708
 03/06  12:00:00,12.1097691247,2.20766578191,0.00200681954162,0.0,4.9500482616,4.9500482616,1.55298083477,1.09979030145,0.453190533322
 03/06  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.77013589901,0.883739291548,0.886396607466
 03/06  14:00:00,12.1139276591,2.20766578191,0.00616535402444,0.0,4.9500482616,4.9500482616,0.52179365389,0.0685959218288,0.453197732061
 03/06  15:00:00,12.1456363363,2.20766578191,0.0378740311499,0.0,4.9500482616,4.9500482616,0.453109129135,0.0,0.453109129135
 03/06  16:00:00,12.1288853043,2.20766578191,0.0211229991653,0.0,4.9500482616,4.9500482616,0.453156611913,0.0,0.453156611913
 03/06  17:00:00,12.1092997354,2.20766578191,0.00153743024753,0.0,4.9500482616,4.9500482616,0.453170986317,0.0,0.453170986317
 03/06  18:00:00,7.70818586276,2.20766578191,0.000466456850296,0.0,2.750026812,2.750026812,0.775583641881,0.32241910713,0.453164534751
 03/06  19:00:00,7.97716232291,2.20766578191,0.000292337536347,0.0,1.6500160872,2.2000214496,2.10271709974,1.649582246,0.453134853742
 03/06  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.89856277801,3.44545329462,0.453109483391
 03/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.94073497636,4.48761848051,0.453116495857
 03/06  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.35475846748,4.9016765216,0.453081945884
 03/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307897269,0.0,0.45307897269
 03/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077369512,0.0,0.453077369512
 03/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075757444,0.0,0.453075757444
 03/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307414592,0.0,0.45307414592
 03/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080195259,0.0,0.453080195259
 03/07  07:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.3043377933,6.85124346559,0.453094327708
 03/07  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.91531262585,8.46218793246,0.453124693392
 03/07  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.70561838529,1.25245732739,0.453161057898
 03/07  10:00:00,12.1082646511,2.20766578191,0.000502345967773,0.0,4.9500482616,4.9500482616,0.585289260288,0.132125164636,0.453164095652
 03/07  11:00:00,12.1087935232,2.20766578191,0.00103121808471,0.0,4.9500482616,4.9500482616,0.453171512185,0.0,0.453171512185
 03/07  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453186023928,0.0,0.453186023928
 03/07  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.462777329559,0.00958470945001,0.453192620109
 03/07  14:00:00,12.1091910173,2.20766578191,0.00142871217157,0.0,4.9500482616,4.9500482616,0.886366530607,0.0,0.886366530607
 03/07  15:00:00,12.1237716738,2.20766578191,0.0160093687287,0.0,4.9500482616,4.9500482616,0.453163027158,0.0,0.453163027158
 03/07  16:00:00,12.1641174073,2.20766578191,0.056355102147,0.0,4.9500482616,4.9500482616,0.453133013032,0.0,0.453133013032
 03/07  17:00:00,12.2385538318,2.20766578191,0.130791526728,0.0,4.9500482616,4.9500482616,0.453128252652,0.0,0.453128252652
 03/07  18:00:00,7.73280580498,2.20766578191,0.0250863990638,0.0,2.750026812,2.750026812,0.524157293619,0.0710205774956,0.453136716124
 03/07  19:00:00,7.97721618205,2.20766578191,0.000346196670281,0.0,1.6500160872,2.2000214496,0.520338586248,0.0672109937341,0.453127592514
 03/07  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.89520041052,0.44208298399,0.453117426531
 03/07  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.70803585273,1.25491418197,0.45312167076
 03/07  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.3445700651,2.3245700651,0.02
 03/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081569737,0.0,0.453081569737
 03/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079495777,0.0,0.453079495777
 03/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077842888,0.0,0.453077842888
 03/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076193016,0.0,0.453076193016
 03/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074543643,0.0,0.453074543643
 03/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087814282,0.0,0.453087814282
 03/08  07:00:00,6.87736386718,2.20766578191,0.000504606598876,0.0,0.5500053624,2.2000214496,3.53121775131,3.51121775131,0.02
 03/08  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.05510725079,5.60203139117,0.453075859618
 03/08  09:00:00,12.1114908831,2.20766578191,0.0037285779788,0.0,4.9500482616,4.9500482616,0.620682599362,0.167536202231,0.45314639713
 03/08  10:00:00,12.1083993666,2.20766578191,0.000637061523673,0.0,4.9500482616,4.9500482616,0.453162085232,0.0,0.453162085232
 03/08  11:00:00,12.1086519317,2.20766578191,0.000889626610457,0.0,4.9500482616,4.9500482616,0.886332458364,0.0,0.886332458364
 03/08  12:00:00,12.2253854664,2.20766578191,0.117623161324,0.0,4.9500482616,4.9500482616,0.453178240102,0.0,0.453178240102
 03/08  13:00:00,11.7934598166,2.20766578191,0.235702873865,0.0,4.9500482616,4.4000428992,0.453197407835,0.0,0.453197407835
 03/08  14:00:00,12.7248076615,2.20766578191,0.617045356434,0.0,4.9500482616,4.9500482616,0.453200274672,0.0,0.453200274672
 03/08  15:00:00,12.8325760899,2.20766578191,0.724813784752,0.0,4.9500482616,4.9500482616,0.886319117277,0.0,0.886319117277
 03/08  16:00:00,12.7479873802,2.20766578191,0.640225075049,0.0,4.9500482616,4.9500482616,0.453159203264,0.0,0.453159203264
 03/08  17:00:00,12.7855429368,2.20766578191,0.677780631681,0.0,4.9500482616,4.9500482616,0.453185981405,0.0,0.453185981405
 03/08  18:00:00,7.84453120678,2.20766578191,0.136811800864,0.0,2.750026812,2.750026812,0.465906065765,0.0127771807255,0.453128885039
 03/08  19:00:00,7.98040404197,2.20766578191,0.00353405658823,0.0,1.6500160872,2.2000214496,0.453112157293,0.0,0.453112157293
 03/08  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 03/08  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453109470768,0.0,0.453109470768
 03/08  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453076361221,0.0,0.453076361221
 03/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078831242,0.0,0.453078831242
 03/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077162111,0.0,0.453077162111
 03/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075472301,0.0,0.453075472301
 03/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073783862,0.0,0.453073783862
 03/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072096114,0.0,0.453072096114
 03/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  07:00:00,6.91569784121,2.20766578191,0.0388385806342,0.0,0.5500053624,2.2000214496,0.500307355062,0.0472178580903,0.453089496971
 03/09  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.27795733541,0.824843226536,0.453114108873
 03/09  09:00:00,12.1537911398,2.20766578191,0.0460288346561,0.0,4.9500482616,4.9500482616,0.453133669093,0.0,0.453133669093
 03/09  10:00:00,12.1190076204,2.20766578191,0.0112453153066,0.0,4.9500482616,4.9500482616,0.453108723529,0.0,0.453108723529
 03/09  11:00:00,12.1117063516,2.20766578191,0.00394404646799,0.0,4.9500482616,4.9500482616,0.453153522869,0.0,0.453153522869
 03/09  12:00:00,12.3812122629,2.20766578191,0.273449957788,0.0,4.9500482616,4.9500482616,0.453190723035,0.0,0.453190723035
 03/09  13:00:00,11.7469796886,2.20766578191,0.189222745938,0.0,4.9500482616,4.4000428992,0.886376632371,0.0,0.886376632371
 03/09  14:00:00,12.3589731958,2.20766578191,0.251210890644,0.0,4.9500482616,4.9500482616,0.453195925735,0.0,0.453195925735
 03/09  15:00:00,12.2288908679,2.20766578191,0.121128562785,0.0,4.9500482616,4.9500482616,0.453106991884,0.0,0.453106991884
 03/09  16:00:00,12.241975694,2.20766578191,0.134213388858,0.0,4.9500482616,4.9500482616,0.453123034824,0.0,0.453123034824
 03/09  17:00:00,12.3584419431,2.20766578191,0.250679638013,0.0,4.9500482616,4.9500482616,0.453167718275,0.0,0.453167718275
 03/09  18:00:00,7.71129711216,2.20766578191,0.00357770625116,0.0,2.750026812,2.750026812,0.59770786887,0.144551403266,0.453156465604
 03/09  19:00:00,7.97887466847,2.20766578191,0.0020046830933,0.0,1.6500160872,2.2000214496,1.4675965581,1.01446907048,0.453127487619
 03/09  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.77346741468,3.32036236263,0.453105052053
 03/09  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.76469384744,5.31160649763,0.453087349808
 03/09  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.92599207204,6.47291488622,0.453077185815
 03/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074149095,0.0,0.453074149095
 03/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072431012,0.0,0.453072431012
 03/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070702935,0.0,0.453070702935
 03/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068975807,0.0,0.453068975807
 03/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074857385,0.0,0.453074857385
 03/10  07:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.6690015484,10.2159127013,0.453088847065
 03/10  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.4749570614,15.0218637213,0.453093340094
 03/10  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.71610033952,8.26296209767,0.453138241849
 03/10  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.89522786119,6.44207809346,0.453149767731
 03/10  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.20053173773,4.74736844527,0.45316329246
 03/10  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.99803386181,4.54485763351,0.453176228306
 03/10  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.60703211628,6.15388999604,0.453142120236
 03/10  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.09664654685,4.21026469028,0.886381856568
 03/10  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.04521052042,2.59207443177,0.45313608865
 03/10  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.010685979,2.55756446173,0.453121517271
 03/10  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.33042697522,2.87724080979,0.453186165433
 03/10  18:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.49599115205,7.04286757488,0.453123577166
 03/10  19:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.5185145652,10.0653918404,0.453122724724
 03/10  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.6999706596,11.2468978107,0.453072848968
 03/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.5920456459,12.1389388437,0.453106802224
 03/10  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.727349905,12.707349905,0.02
 03/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082126026,0.0,0.453082126026
 03/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066260193,0.0,0.453066260193
 03/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064490793,0.0,0.453064490793
 03/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062725562,0.0,0.453062725562
