Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060961941,0.0,0.453060961941
 03/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073998807,0.0,0.453073998807
 03/11  07:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.8746420668,19.8546420668,0.02
 03/11  08:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.7399184006,22.2868228812,0.453095519456
 03/11  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,17.2960020159,16.8428889792,0.453113036758
 03/11  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.1525428196,13.6994221184,0.453120701203
 03/11  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.8316088195,12.3784897226,0.453119096893
 03/11  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,10.8201050204,10.3669774789,0.453127541532
 03/11  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.8805082058,10.8605082058,0.02
 03/11  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.3362576582,9.88316586705,0.453091791197
 03/11  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.75168580393,8.29858224856,0.453103555373
 03/11  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.00488666012,7.55179195503,0.453094705092
 03/11  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.26230088279,7.8091896007,0.453111282094
 03/11  18:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,9.11081485905,9.09081485905,0.02
 03/11  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089188029,0.0,0.453089188029
 03/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087967878,0.0,0.453087967878
 03/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062905416,0.0,0.453062905416
 03/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072865509,0.0,0.453072865509
 03/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069868261,0.0,0.453069868261
 03/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060635445,0.0,0.453060635445
 03/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087333719,0.0,0.453087333719
 03/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093723436,0.0,0.453093723436
 03/12  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083725749,0.0,0.453083725749
 03/12  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076573299,0.0,0.453076573299
 03/12  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066756149,0.0,0.453066756149
 03/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068066399,0.0,0.453068066399
 03/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453101904279,0.0,0.453101904279
 03/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092824538,0.0,0.453092824538
 03/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081778536,0.0,0.453081778536
 03/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074560548,0.0,0.453074560548
 03/12  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083867966,0.0,0.453083867966
 03/12  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056249201,0.0,0.453056249201
 03/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061585915,0.0,0.453061585915
 03/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087873215,0.0,0.453087873215
 03/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082790623,0.0,0.453082790623
 03/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080953668,0.0,0.453080953668
 03/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079090852,0.0,0.453079090852
 03/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094320767,0.0,0.453094320767
 03/13  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.3134094207,16.2934094207,0.02
 03/13  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.2892261527,14.8361287619,0.453097390782
 03/13  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.5162293547,6.06307522822,0.453154126475
 03/13  09:00:00,12.1086592844,2.20766578191,0.000896979308382,0.0,4.9500482616,4.9500482616,3.07730030237,2.62414170026,0.453158602112
 03/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.04376272666,0.590593704993,0.453169021665
 03/13  11:00:00,12.1085988161,2.20766578191,0.000836511022173,0.0,4.9500482616,4.9500482616,0.904359049433,0.0180429894494,0.886316059984
 03/13  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.457675823565,0.00452034957393,0.453155473991
 03/13  13:00:00,12.1103318677,2.20766578191,0.00256956255381,0.0,4.9500482616,4.9500482616,0.453196559712,0.0,0.453196559712
 03/13  14:00:00,12.108767945,2.20766578191,0.00100563987041,0.0,4.9500482616,4.9500482616,0.45313279765,0.0,0.45313279765
 03/13  15:00:00,12.188303144,2.20766578191,0.0805408388984,0.0,4.9500482616,4.9500482616,0.453159605689,0.0,0.453159605689
 03/13  16:00:00,12.2637301966,2.20766578191,0.155967891439,0.0,4.9500482616,4.9500482616,0.886340652588,0.0,0.886340652588
 03/13  17:00:00,7.75978887675,2.20766578191,0.052069470837,0.0,2.750026812,2.750026812,0.500595775684,0.0474587866186,0.453136989066
 03/13  18:00:00,6.06624517669,2.20766578191,0.00854185798307,0.0,1.6500160872,2.2000214496,0.455411388027,0.00228270949357,0.453128678533
 03/13  19:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0551445266108,0.0351445266108,0.02
 03/13  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.763907034173,0.31079556647,0.453111467703
 03/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.24775550948,0.794667004624,0.453088504859
 03/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069008831,0.0,0.453069008831
 03/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067141447,0.0,0.453067141447
 03/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065244027,0.0,0.453065244027
 03/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063340634,0.0,0.453063340634
 03/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061438848,0.0,0.453061438848
 03/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/14  06:00:00,7.26314703287,2.20766578191,0.00245443896267,0.0,0.5500053624,2.2000214496,2.45095219154,1.99787239759,0.453079793955
 03/14  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.45822929667,6.00511638538,0.453112911288
 03/14  08:00:00,12.1109984125,2.20766578191,0.0032361073757,0.0,4.9500482616,4.9500482616,1.20941430949,0.756269361742,0.453144947748
 03/14  09:00:00,12.1099229757,2.20766578191,0.00216067054686,0.0,4.9500482616,4.9500482616,0.507675450377,0.0545056444422,0.453169805935
 03/14  10:00:00,12.1147931776,2.20766578191,0.00703087253104,0.0,4.9500482616,4.9500482616,0.45316520635,0.0,0.45316520635
 03/14  11:00:00,12.1351477107,2.20766578191,0.0273854056153,0.0,4.9500482616,4.9500482616,0.453186239059,0.0,0.453186239059
 03/14  12:00:00,11.6681561217,2.20766578191,0.110399179023,0.0,4.9500482616,4.4000428992,0.886413946171,0.0,0.886413946171
 03/14  13:00:00,12.4129659431,2.20766578191,0.305203637986,0.0,4.9500482616,4.9500482616,0.453176416738,0.0,0.453176416738
 03/14  14:00:00,12.5648866103,2.20766578191,0.457124305227,0.0,4.9500482616,4.9500482616,0.453106273082,0.0,0.453106273082
 03/14  15:00:00,12.7680528548,2.20766578191,0.660290549714,0.0,4.9500482616,4.9500482616,0.453122428615,0.0,0.453122428615
 03/14  16:00:00,12.9281548238,2.20766578191,0.820392518665,0.0,4.9500482616,4.9500482616,0.453176937496,0.0,0.453176937496
 03/14  17:00:00,8.06618442125,2.20766578191,0.358465015334,0.0,2.750026812,2.750026812,0.461153303152,0.00802067923346,0.453132623919
 03/14  18:00:00,6.19442927536,2.20766578191,0.13672595665,0.0,1.6500160872,2.2000214496,0.453123081692,0.0,0.453123081692
 03/14  19:00:00,7.60544537845,2.20766578191,0.0124087264,0.0,1.6500160872,2.2000214496,0.453109024082,0.0,0.453109024082
 03/14  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453118243339,0.0,0.453118243339
 03/14  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091467233,0.0,0.453091467233
 03/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084498336,0.0,0.453084498336
 03/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082579655,0.0,0.453082579655
 03/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080615537,0.0,0.453080615537
 03/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078656754,0.0,0.453078656754
 03/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089236542,0.0,0.453089236542
 03/15  06:00:00,7.3011667513,2.20766578191,0.0404741573886,0.0,0.5500053624,2.2000214496,0.453063270345,0.0,0.453063270345
 03/15  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.579444601471,0.559444601471,0.02
 03/15  08:00:00,12.1564211243,2.20766578191,0.0486588192185,0.0,4.9500482616,4.9500482616,0.453128858531,0.0,0.453128858531
 03/15  09:00:00,12.1338216917,2.20766578191,0.0260593866192,0.0,4.9500482616,4.9500482616,0.886288502152,0.0,0.886288502152
 03/15  10:00:00,12.4959139714,2.20766578191,0.388151666326,0.0,4.9500482616,4.9500482616,0.453170177021,0.0,0.453170177021
 03/15  11:00:00,12.8712044365,2.20766578191,0.763442131339,0.0,4.9500482616,4.9500482616,0.453176217811,0.0,0.453176217811
 03/15  12:00:00,12.3202773671,2.20766578191,0.762520424344,0.0,4.9500482616,4.4000428992,0.453148622916,0.0,0.453148622916
 03/15  13:00:00,13.0710027146,2.20766578191,0.963240409453,0.0,4.9500482616,4.9500482616,0.886381830752,0.0,0.886381830752
 03/15  14:00:00,12.919418347,2.20766578191,0.811656041859,0.0,4.9500482616,4.9500482616,0.453150490097,0.0,0.453150490097
 03/15  15:00:00,12.8306358426,2.20766578191,0.7228735375,0.0,4.9500482616,4.9500482616,0.45313446473,0.0,0.45313446473
 03/15  16:00:00,12.5852764269,2.20766578191,0.477514121825,0.0,4.9500482616,4.9500482616,0.453175804437,0.0,0.453175804437
 03/15  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.498026515105,0.0449300157889,0.453096499316
 03/15  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.516081065669,0.0629733064403,0.453107759229
 03/15  19:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453082717848,0.0,0.453082717848
 03/15  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/15  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453095992736,0.0,0.453095992736
 03/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081351993,0.0,0.453081351993
 03/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059993505,0.0,0.453059993505
 03/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058007402,0.0,0.453058007402
 03/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305600917,0.0,0.45305600917
 03/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090042069,0.0,0.453090042069
 03/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  06:00:00,7.2700790815,2.20766578191,0.009386487589,0.0,0.5500053624,2.2000214496,2.49845629237,2.04535952625,0.453096766123
 03/16  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.29495249754,7.84186921445,0.453083283085
 03/16  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.38865498054,2.93550540628,0.45314957426
 03/16  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.8779316359,2.42480832249,0.453123313414
 03/16  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.58867751786,2.13551114759,0.453166370266
 03/16  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.52262794756,2.06946338611,0.453164561448
 03/16  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.98671411323,3.10036142627,0.886352686966
 03/16  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.72993243624,1.27672954214,0.453202894094
 03/16  14:00:00,12.1081642111,2.20766578191,0.000401905939542,0.0,4.9500482616,4.9500482616,0.757836675087,0.304676372025,0.453160303062
 03/16  15:00:00,12.1097070577,2.20766578191,0.00194475258103,0.0,4.9500482616,4.9500482616,0.532651815495,0.0795046920945,0.4531471234
 03/16  16:00:00,12.112096256,2.20766578191,0.00433395087128,0.0,4.9500482616,4.9500482616,0.453168898718,0.0,0.453168898718
 03/16  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.67959758352,1.22644144641,0.45315613711
 03/16  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.97584433003,3.52271503993,0.453129290101
 03/16  19:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.77400417001,5.32088971447,0.453114455548
 03/16  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.75606370768,7.3029468713,0.453116836382
 03/16  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.70386880438,8.25077439177,0.453094412611
 03/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070359158,0.0,0.453070359158
 03/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068352814,0.0,0.453068352814
 03/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066292403,0.0,0.453066292403
 03/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064236723,0.0,0.453064236723
 03/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306969124,0.0,0.45306969124
 03/17  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,11.4222156713,10.9691324492,0.453083222042
 03/17  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.4572443483,14.0041578352,0.453086513153
 03/17  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.58352587605,7.13039742134,0.453128454708
 03/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.8913584054,5.43818849324,0.453169912162
 03/17  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.94870196162,4.49555229122,0.453149670398
 03/17  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.96233777992,3.50917467119,0.453163108729
 03/17  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.59175392762,4.13854743224,0.453206495384
 03/17  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.22427357317,1.33786361755,0.886409955622
 03/17  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.92792491707,0.474780647657,0.453144269413
 03/17  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.10566577292,0.652602110609,0.453063662313
 03/17  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.9214378897,1.46827625077,0.453161638928
 03/17  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.62055815132,5.16746110912,0.453097042201
 03/17  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.45368596812,7.00057463479,0.453111333331
 03/17  19:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.02811001549,7.57501948996,0.453090525536
 03/17  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.41992281366,7.96684375853,0.453079055124
 03/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.08497068541,8.06497068541,0.02
 03/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076812081,0.0,0.453076812081
 03/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074625813,0.0,0.453074625813
 03/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072538749,0.0,0.453072538749
 03/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070425915,0.0,0.453070425915
 03/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068314231,0.0,0.453068314231
 03/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083115036,0.0,0.453083115036
 03/18  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,9.59347917367,9.57347917367,0.02
 03/18  07:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,11.1260768576,10.6730114518,0.453065405819
 03/18  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.09078062581,8.63770078879,0.45307983702
 03/18  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.49907680463,8.04599041434,0.453086390292
 03/18  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.85540799189,7.40232412209,0.453083869799
 03/18  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,6.36703233932,6.34703233932,0.02
 03/18  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.77599003646,7.32288565719,0.453104379268
 03/18  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.57529063835,7.12218746064,0.453103177711
 03/18  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.23078567367,6.77769803785,0.453087635814
 03/18  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,6.37981418258,5.9267138053,0.453100377277
 03/18  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,5.57124491431,5.11817358792,0.453071326392
 03/18  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,5.89630474587,5.87630474587,0.02
 03/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095089544,0.0,0.453095089544
 03/18  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087365005,0.0,0.453087365005
 03/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085510338,0.0,0.453085510338
 03/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069856069,0.0,0.453069856069
 03/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067733181,0.0,0.453067733181
 03/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060719836,0.0,0.453060719836
 03/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087107408,0.0,0.453087107408
 03/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078340673,0.0,0.453078340673
 03/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082849855,0.0,0.453082849855
 03/19  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074002142,0.0,0.453074002142
 03/19  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084271227,0.0,0.453084271227
 03/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056418112,0.0,0.453056418112
 03/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092969128,0.0,0.453092969128
 03/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084577553,0.0,0.453084577553
 03/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078732786,0.0,0.453078732786
 03/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089073649,0.0,0.453089073649
 03/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061111085,0.0,0.453061111085
 03/19  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308748985,0.0,0.45308748985
 03/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091199619,0.0,0.453091199619
 03/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083148688,0.0,0.453083148688
 03/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074379501,0.0,0.453074379501
 03/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071884076,0.0,0.453071884076
 03/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069660372,0.0,0.453069660372
 03/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070988045,0.0,0.453070988045
 03/20  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.8009736358,16.347886926,0.453086709817
 03/20  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.9411126465,14.4880321187,0.453080527802
 03/20  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.13551068445,6.68240143958,0.453109244862
 03/20  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.19448564274,4.7413380916,0.453147551137
 03/20  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.99804589815,3.54492015415,0.453125743999
 03/20  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.28544009447,2.83230929009,0.453130804374
 03/20  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.0805901607,3.62742498643,0.453165174269
 03/20  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.03814968157,2.15177048368,0.886379197885
 03/20  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.60636831575,2.15324839508,0.453119920672
 03/20  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.35092528975,1.89779102969,0.453134260053
 03/20  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.07048813478,1.61736165477,0.453126480005
 03/20  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.57743730874,5.12430709796,0.453130210776
 03/20  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.80491890507,7.35182425219,0.453094652881
 03/20  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.53591463742,8.0828131913,0.453101446118
 03/20  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.07490912298,8.62179864438,0.453110478601
 03/20  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.81395553053,8.79395553053,0.02
 03/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090977996,0.0,0.453090977996
 03/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068907562,0.0,0.453068907562
 03/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066663471,0.0,0.453066663471
 03/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064383355,0.0,0.453064383355
 03/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062105988,0.0,0.453062105988
 03/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074405426,0.0,0.453074405426
 03/21  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.3431233853,12.3231233853,0.02
 03/21  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.3944760067,13.9413607312,0.453115275489
 03/21  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.35465494483,5.90151594869,0.45313899614
 03/21  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.40810899381,2.95495211639,0.453156877416
 03/21  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.65205175378,1.1988867828,0.453164970982
 03/21  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.26537220043,0.379028101959,0.886344098473
 03/21  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.45217740441,0.998962427917,0.453214976492
 03/21  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.47142370748,1.01822407909,0.453199628387
 03/21  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.57786174395,3.12469103438,0.45317070957
 03/21  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.09980752407,4.64665655136,0.453150972716
 03/21  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.71652309849,4.83019191379,0.886331184702
 03/21  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.53891946682,8.08579068119,0.453128785628
 03/21  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.2786995021,9.82559170539,0.453107796687
 03/21  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.5537307439,11.5337307439,0.02
 03/21  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.347219002,12.8941165602,0.453102441869
 03/21  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.8997718235,13.4466749233,0.453096900125
 03/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059312087,0.0,0.453059312087
 03/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057036188,0.0,0.453057036188
 03/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45309069357,0.0,0.45309069357
 03/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088354571,0.0,0.453088354571
 03/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089605716,0.0,0.453089605716
 03/22  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,21.2754141849,20.8223465845,0.453067600381
 03/22  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,24.6912699178,24.2381707765,0.453099141286
 03/22  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.635056493,15.1819071984,0.453149294615
 03/22  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.4926441918,12.0394775903,0.453166601486
 03/22  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.4985023408,11.0453593495,0.453142991377
 03/22  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.8066653395,10.3534813499,0.453183989594
 03/22  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,12.2534861388,11.3671540291,0.886332109719
 03/22  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.6591143408,9.20593123702,0.453183103784
 03/22  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.77875797853,8.32562407879,0.453133899744
 03/22  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.88968258321,7.43653487375,0.453147709457
 03/22  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.15889611292,6.70575668656,0.453139426362
 03/22  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.1875571962,10.734439026,0.453118170152
 03/22  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.7285672559,12.2754607713,0.453106484632
 03/22  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.6856639174,13.2325509196,0.453112997798
 03/22  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.6033647371,14.1502890679,0.453075669228
 03/22  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.4372338283,14.4172338283,0.02
 03/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308436789,0.0,0.45308436789
 03/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079518279,0.0,0.453079518279
 03/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077152972,0.0,0.453077152972
 03/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074748881,0.0,0.453074748881
 03/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072346417,0.0,0.453072346417
 03/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084514188,0.0,0.453084514188
 03/23  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,20.4250475454,20.4050475454,0.02
 03/23  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.9762178547,21.5231465907,0.453071264009
 03/23  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.685322168,12.2321733796,0.453148788371
 03/23  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.29329062459,8.84014082275,0.453149801838
 03/23  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.58794437676,6.13478725094,0.45315712582
 03/23  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.93014471612,4.04378451672,0.886360199403
 03/23  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.44339363493,3.99019862123,0.453195013697
 03/23  13:00:00,12.1088635069,2.20766578191,0.0011012018185,0.0,4.9500482616,4.9500482616,2.51287242895,2.05966714669,0.453205282264
 03/23  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.85589649212,1.40275747281,0.453139019309
 03/23  15:00:00,12.1101596269,2.20766578191,0.00239732176401,0.0,4.9500482616,4.9500482616,1.21171348907,0.758571695203,0.453141793867
 03/23  16:00:00,12.1134851553,2.20766578191,0.00572285021987,0.0,4.9500482616,4.9500482616,1.41247431668,0.526134309023,0.886340007659
 03/23  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,2.73684296815,2.28370941593,0.453133552223
 03/23  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.83178576247,4.37866655645,0.453119206018
 03/23  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.8930536801,5.8730536801,0.02
 03/23  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.84899000424,7.39588509466,0.453104909582
 03/23  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.64305913043,8.18999831388,0.453060816547
 03/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061369122,0.0,0.453061369122
 03/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058971241,0.0,0.453058971241
 03/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056525738,0.0,0.453056525738
 03/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090040929,0.0,0.453090040929
 03/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309116206,0.0,0.45309116206
 03/24  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.9379451465,12.4848761496,0.453068996927
 03/24  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.2151083079,14.7620081174,0.453100190519
 03/24  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.41114588536,6.95799615233,0.453149733028
 03/24  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.10452069712,4.65135431897,0.453166378151
 03/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.12561664019,3.67247341786,0.453143222326
 03/24  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.11779947352,2.66461697315,0.453182500376
 03/24  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.54217203809,2.65579130201,0.886380736086
 03/24  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.06075348782,0.607573110313,0.453180377504
 03/24  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.25188762854,0.798726588038,0.453161040507
 03/24  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.67300014006,1.21985705066,0.453143089392
 03/24  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.2226064327,1.76943706712,0.453169365576
 03/24  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.90080881915,5.44767201793,0.453136801215
 03/24  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.39648049604,6.94338008611,0.453100409926
 03/24  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.32356114575,7.87045458427,0.453106561485
 03/24  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.3449381659,8.89182329889,0.453114867016
 03/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.32835620797,9.30835620797,0.02
 03/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077082445,0.0,0.453077082445
 03/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072700509,0.0,0.453072700509
 03/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070212489,0.0,0.453070212489
 03/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067684449,0.0,0.453067684449
 03/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065158876,0.0,0.453065158876
 03/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077113839,0.0,0.453077113839
 03/25  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,14.5282488974,14.5082488974,0.02
 03/25  07:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.3102737464,17.8571764085,0.453097337926
 03/25  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,15.6506235103,15.1975126,0.453110910345
 03/25  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.7746454648,14.3215290666,0.453116398178
 03/25  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.136175531,13.6830630297,0.45311250122
 03/25  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.6768104162,13.223726043,0.453084373166
 03/25  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.1107529831,14.0907529831,0.02
 03/25  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.0556643909,13.6025822643,0.453082126621
 03/25  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.7605413007,13.3074290557,0.453112245073
 03/25  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.9025500091,13.4494699567,0.453080052418
 03/25  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.0571967929,13.6041028002,0.453093992722
 03/25  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,14.4822586384,14.4622586384,0.02
 03/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085625163,0.0,0.453085625163
 03/25  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069566428,0.0,0.453069566428
 03/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085209749,0.0,0.453085209749
 03/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308983076,0.0,0.45308983076
 03/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087302788,0.0,0.453087302788
 03/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079895274,0.0,0.453079895274
 03/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070781307,0.0,0.453070781307
 03/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061652305,0.0,0.453061652305
 03/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  06:00:00,4.60848394964,0.375170648707,0.00529453252717,0.0,0.2750026812,1.6500160872,0.468223714322,0.0151576696414,0.45306604468
 03/26  07:00:00,3.10573220934,0.409273168476,0.00377360579575,0.0,0.2750026812,1.6500160872,0.485618761903,0.0325622393906,0.453056522513
 03/26  08:00:00,2.33792810969,0.409273168476,0.00363617280768,0.0,0.2750026812,1.6500160872,0.0566985976309,0.0366985976309,0.02
 03/26  09:00:00,2.33853496983,0.409273168476,0.00424303294654,0.0,0.2750026812,1.6500160872,0.48565531565,0.032571317135,0.453083998515
 03/26  10:00:00,2.02843472079,0.102314714516,0.00110123786782,0.0,0.2750026812,1.6500160872,0.466955995424,0.0138812357922,0.453074759632
 03/26  11:00:00,2.20261164576,0.272848778984,0.004744098371,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 03/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079752396,0.0,0.453079752396
 03/26  13:00:00,2.33936970103,0.409273168476,0.00507776414749,0.0,0.2750026812,1.6500160872,0.479971712867,0.0268697006931,0.453102012174
 03/26  14:00:00,2.44329273798,0.516019976619,0.00225399295789,0.0,0.2750026812,1.6500160872,0.107457591115,0.087457591115,0.02
 03/26  15:00:00,2.92583307089,0.998440937228,0.00237336525337,0.0,0.2750026812,1.6500160872,0.741916140929,0.288838076981,0.453078063948
 03/26  16:00:00,2.96998722208,1.04351294299,0.00145551068629,0.0,0.2750026812,1.6500160872,0.596837561178,0.143751103788,0.45308645739
 03/26  17:00:00,2.81237352395,0.88631938459,0.00103537095718,0.0,0.2750026812,1.6500160872,0.254252828946,0.234252828946,0.02
 03/26  18:00:00,2.55690778876,0.631316051323,0.000572969030872,0.0,0.2750026812,1.6500160872,0.60277274592,0.149695579169,0.45307716675
 03/26  19:00:00,3.6709445715,0.594425803091,0.0,0.0,0.2750026812,1.6500160872,0.569022169888,0.115955417926,0.453066751962
 03/26  20:00:00,5.33745833383,1.10817806174,0.00126150368553,0.0,0.2750026812,1.6500160872,0.428945864045,0.408945864045,0.02
 03/26  21:00:00,5.51951809457,1.29094446349,0.000554862682112,0.0,0.2750026812,1.6500160872,1.0481619884,0.595067436036,0.453094552365
 03/26  22:00:00,5.41768511883,1.18966635043,0.0,0.0,0.2750026812,1.6500160872,1.15772484059,0.704637923206,0.453086917382
 03/26  23:00:00,5.55498149422,1.32696272582,0.0,0.0,0.2750026812,1.6500160872,0.79834531757,0.77834531757,0.02
 03/26  24:00:00,5.41768511883,1.18966635043,0.0,0.0,0.2750026812,1.6500160872,1.33127311281,0.878183511153,0.453089601654
 03/27  01:00:00,6.06896859429,1.29094446349,0.0,0.0,0.2750026812,2.2000214496,0.610207476118,0.590207476118,0.02
 03/27  02:00:00,5.9316722189,1.1536480881,0.0,0.0,0.2750026812,2.2000214496,1.02799514678,0.574909001353,0.453086145422
 03/27  03:00:00,6.06896859429,1.29094446349,0.0,0.0,0.2750026812,2.2000214496,1.08224877665,0.629164999612,0.453083777041
 03/27  04:00:00,5.96769048123,1.18966635043,0.0,0.0,0.2750026812,2.2000214496,0.747254617441,0.727254617441,0.02
 03/27  05:00:00,6.37998953782,1.32696272582,0.0,0.0,0.5500053624,2.2000214496,1.14448789223,0.691404942542,0.453082949688
 03/27  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,26.4078023786,25.9547419685,0.453060410088
 03/27  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,24.9504326477,24.4973418142,0.453090833495
 03/27  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.9820071797,15.5288896201,0.45311755967
 03/27  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.2535897729,12.8004362543,0.453153518563
 03/27  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.3907316741,10.9376019218,0.453129752346
 03/27  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.21909620173,8.76591542454,0.453180777194
 03/27  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.35959163323,7.90638685505,0.453204778186
 03/27  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.75497890393,4.86857940591,0.886399498027
 03/27  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.65506872925,3.2019152031,0.453153526146
 03/27  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.54535672697,2.09223210012,0.453124626843
 03/27  16:00:00,12.108757582,2.20766578191,0.000995276929123,0.0,4.9500482616,4.9500482616,2.40517096893,1.95198731187,0.453183657055
 03/27  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.8118107868,5.35867479814,0.453135988664
 03/27  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.57226792725,7.11913718127,0.453130745975
 03/27  19:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.40265266313,8.94954459585,0.453108067281
 03/27  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.9616627985,10.508545296,0.453117502556
 03/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.0962630582,11.0762630582,0.02
 03/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309152845,0.0,0.45309152845
 03/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087122828,0.0,0.453087122828
 03/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084429004,0.0,0.453084429004
 03/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081703296,0.0,0.453081703296
 03/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078977042,0.0,0.453078977042
 03/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092893803,0.0,0.453092893803
 03/28  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.9696456545,15.9496456545,0.02
 03/28  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.6711325857,18.2180384928,0.453094092888
 03/28  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.75650338441,9.30334085894,0.453162525467
 03/28  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.36228237207,5.90911613099,0.453166241082
 03/28  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.0653237884,3.61215792037,0.453165868025
 03/28  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.62913876935,1.74278065286,0.886358116484
 03/28  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,2.30226396887,1.84905911928,0.453204849589
 03/28  13:00:00,12.1087127895,2.20766578191,0.000950484367761,0.0,4.9500482616,4.9500482616,1.04650073685,0.593314569372,0.45318616748
 03/28  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.744109195607,0.290963915715,0.453145279892
 03/28  15:00:00,12.1108139416,2.20766578191,0.00305163644874,0.0,4.9500482616,4.9500482616,0.507072789441,0.0539193345145,0.453153454927
 03/28  16:00:00,12.1106535684,2.20766578191,0.00289126325231,0.0,4.9500482616,4.9500482616,0.886323594266,0.0,0.886323594266
 03/28  17:00:00,7.70904173792,2.20766578191,0.00132233201042,0.0,2.750026812,2.750026812,0.67505689118,0.65505689118,0.02
 03/28  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.37553185669,1.92239747443,0.453134382269
 03/28  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.81126924847,3.3581598691,0.45310937937
 03/28  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.73087236506,4.27777285441,0.453099510644
 03/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.13807114211,4.68498492321,0.453086218896
 03/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
