Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 03/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082095371,0.0,0.453082095371
 03/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079369061,0.0,0.453079369061
 03/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076568815,0.0,0.453076568815
 03/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073773265,0.0,0.453073773265
 03/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307836214,0.0,0.45307836214
 03/29  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.86174843339,5.40865767918,0.453090754203
 03/29  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.41294207896,7.95985014471,0.453091934247
 03/29  08:00:00,12.1107740252,2.20766578191,0.00301172010989,0.0,4.9500482616,4.9500482616,1.80665041799,1.35348841318,0.45316200481
 03/29  09:00:00,12.1094963299,2.20766578191,0.00173402483325,0.0,4.9500482616,4.9500482616,0.529482562157,0.0763131526996,0.453169409457
 03/29  10:00:00,12.1367438245,2.20766578191,0.0289815194217,0.0,4.9500482616,4.9500482616,0.453171167233,0.0,0.453171167233
 03/29  11:00:00,12.1462431271,2.20766578191,0.0384808219681,0.0,4.9500482616,4.9500482616,0.453188939829,0.0,0.453188939829
 03/29  12:00:00,11.5986696923,2.20766578191,0.0409127495902,0.0,4.9500482616,4.4000428992,0.453212700386,0.0,0.453212700386
 03/29  13:00:00,12.1872842175,2.20766578191,0.0795219123887,0.0,4.9500482616,4.9500482616,0.886377557548,0.0,0.886377557548
 03/29  14:00:00,12.2885223617,2.20766578191,0.180760056558,0.0,4.9500482616,4.9500482616,0.45311886861,0.0,0.45311886861
 03/29  15:00:00,12.4229236309,2.20766578191,0.315161325749,0.0,4.9500482616,4.9500482616,0.453130872933,0.0,0.453130872933
 03/29  16:00:00,12.5961576743,2.20766578191,0.488395369207,0.0,4.9500482616,4.9500482616,0.453127784472,0.0,0.453127784472
 03/29  17:00:00,7.73840306722,2.20766578191,0.0306836613048,0.0,2.750026812,2.750026812,0.459979204148,0.00684937891425,0.453129825233
 03/29  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.456135962648,0.0030110631842,0.453124899464
 03/29  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453097233999,0.0,0.453097233999
 03/29  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 03/29  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.525523331237,0.0724307785879,0.453092552649
 03/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072131643,0.0,0.453072131643
 03/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088820326,0.0,0.453088820326
 03/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066486528,0.0,0.453066486528
 03/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063623318,0.0,0.453063623318
 03/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060761741,0.0,0.453060761741
 03/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  06:00:00,7.2686358347,2.20766578191,0.00794324078654,0.0,0.5500053624,2.2000214496,2.26619681506,1.81310704638,0.45308976868
 03/30  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.56831222668,6.11522548227,0.453086744404
 03/30  08:00:00,12.1115290385,2.20766578191,0.00376673341867,0.0,4.9500482616,4.9500482616,1.23588250807,0.782732409539,0.453150098534
 03/30  09:00:00,12.1093640996,2.20766578191,0.00160179444257,0.0,4.9500482616,4.9500482616,0.465002654856,0.011835129744,0.453167525112
 03/30  10:00:00,12.1387682858,2.20766578191,0.0310059807331,0.0,4.9500482616,4.9500482616,0.453170502431,0.0,0.453170502431
 03/30  11:00:00,12.1404754505,2.20766578191,0.0327131453782,0.0,4.9500482616,4.9500482616,0.453187504368,0.0,0.453187504368
 03/30  12:00:00,11.5859973398,2.20766578191,0.0282403970433,0.0,4.9500482616,4.4000428992,0.886381314736,0.0,0.886381314736
 03/30  13:00:00,12.275834098,2.20766578191,0.168071792932,0.0,4.9500482616,4.9500482616,0.453173266125,0.0,0.453173266125
 03/30  14:00:00,12.3069600033,2.20766578191,0.199197698229,0.0,4.9500482616,4.9500482616,0.453136941346,0.0,0.453136941346
 03/30  15:00:00,12.2724291168,2.20766578191,0.164666811656,0.0,4.9500482616,4.9500482616,0.453150296643,0.0,0.453150296643
 03/30  16:00:00,12.2699484476,2.20766578191,0.162186142526,0.0,4.9500482616,4.9500482616,0.453175266522,0.0,0.453175266522
 03/30  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.500331176782,0.0472041446625,0.453127032119
 03/30  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.479650503677,0.0265382479989,0.453112255679
 03/30  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.459110055647,0.00599724823301,0.453112807414
 03/30  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.521847431841,0.0687438382674,0.453103593573
 03/30  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.846470151242,0.393388846134,0.453081305108
 03/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 03/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090598079,0.0,0.453090598079
 03/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087724002,0.0,0.453087724002
 03/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084782559,0.0,0.453084782559
 03/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081847506,0.0,0.453081847506
 03/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091091817,0.0,0.453091091817
 03/31  06:00:00,7.26709019594,2.20766578191,0.0063976020264,0.0,0.5500053624,2.2000214496,2.24355469864,1.79049079268,0.453063905958
 03/31  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.20491804307,6.18491804307,0.02
 03/31  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.25561229367,0.802487253846,0.453125039825
 03/31  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.510699872441,0.0575416192825,0.453158253159
 03/31  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886333446715,0.0,0.886333446715
 03/31  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453175400731,0.0,0.453175400731
 03/31  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453198102454,0.0,0.453198102454
 03/31  13:00:00,12.1181840775,2.20766578191,0.0104217723999,0.0,4.9500482616,4.9500482616,0.453154952267,0.0,0.453154952267
 03/31  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.88626720133,0.0,0.88626720133
 03/31  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453144816367,0.0,0.453144816367
 03/31  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453154434029,0.0,0.453154434029
 03/31  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.575901256804,0.122780768083,0.453120488721
 03/31  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.490934348682,0.0378113949449,0.453122953737
 03/31  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.237560908574,0.217560908574,0.02
 03/31  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.23063266601,0.777516824535,0.453115841473
 03/31  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.27678597657,1.82371549537,0.453070481196
 03/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089886258,0.0,0.453089886258
 03/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 03/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067440702,0.0,0.453067440702
 04/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083844232,0.0,0.453083844232
 04/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080781934,0.0,0.453080781934
 04/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077720282,0.0,0.453077720282
 04/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.6877819991,10.2347070078,0.453074991374
 04/01  07:00:00,5.34152592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.6583415866,16.2052753032,0.4530662834
 04/01  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.3671237761,12.3471237761,0.02
 04/01  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,10.2815027199,9.82838248026,0.453120239628
 04/01  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.36886896377,7.915749422,0.453119541777
 04/01  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.30264223749,6.84951663601,0.453125601478
 04/01  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.37343950587,7.92032711456,0.453112391304
 04/01  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.44949584679,7.99638889506,0.453106951734
 04/01  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.50292077969,8.04984050921,0.453080270477
 04/01  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.56004134284,7.54004134284,0.02
 04/01  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.27312406447,6.82003634114,0.453087723322
 04/01  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,7.70472789356,7.25165537375,0.453072519806
 04/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083811753,0.0,0.453083811753
 04/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309241689,0.0,0.45309241689
 04/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075842103,0.0,0.453075842103
 04/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068315066,0.0,0.453068315066
 04/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306530681,0.0,0.45306530681
 04/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054645761,0.0,0.453054645761
 04/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080260637,0.0,0.453080260637
 04/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082840811,0.0,0.453082840811
 04/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074100921,0.0,0.453074100921
 04/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064586316,0.0,0.453064586316
 04/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055099087,0.0,0.453055099087
 04/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309176827,0.0,0.45309176827
 04/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060308477,0.0,0.453060308477
 04/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073190161,0.0,0.453073190161
 04/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064208306,0.0,0.453064208306
 04/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054678907,0.0,0.453054678907
 04/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081757818,0.0,0.453081757818
 04/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089946279,0.0,0.453089946279
 04/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074601432,0.0,0.453074601432
 04/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064684327,0.0,0.453064684327
 04/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057540004,0.0,0.453057540004
 04/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090392364,0.0,0.453090392364
 04/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087240079,0.0,0.453087240079
 04/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306228599,0.0,0.45306228599
 04/03  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,22.7120028121,22.6920028121,0.02
 04/03  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,22.8506205505,22.3975195545,0.453100995983
 04/03  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.1604881188,13.7073374623,0.453150656542
 04/03  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.0390817546,10.5859213518,0.453160402753
 04/03  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.32480646619,8.87165316032,0.453153305866
 04/03  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.26084518815,7.37449239554,0.88635279261
 04/03  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,7.81630629519,7.36310864078,0.453197654407
 04/03  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.3995797998,4.9463905229,0.453189276895
 04/03  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.20065852281,3.74749692737,0.45316159544
 04/03  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.81854099203,3.36540053708,0.453140454949
 04/03  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.81974367488,3.36656641776,0.453177257119
 04/03  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.8889786925,7.43581964417,0.453159048332
 04/03  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.4134931446,9.96037955028,0.453113594308
 04/03  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.3603444769,10.9072452613,0.453099215662
 04/03  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.2029609127,11.7498590898,0.453101822919
 04/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.6895721594,12.2365069068,0.453065252534
 04/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060901659,0.0,0.453060901659
 04/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057747822,0.0,0.453057747822
 04/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090381826,0.0,0.453090381826
 04/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087153641,0.0,0.453087153641
 04/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093781082,0.0,0.453093781082
 04/04  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.1216821086,15.6686150951,0.45306701342
 04/04  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,17.3725686024,17.3525686024,0.02
 04/04  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.6110381711,9.72477389782,0.886264273282
 04/04  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.88618631353,7.43304890944,0.453137404091
 04/04  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.49584058761,6.04269723118,0.453143356431
 04/04  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.44507447044,4.99188724449,0.453187225952
 04/04  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,5.8128994187,5.35970677118,0.453192647516
 04/04  13:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.57643723587,3.69010832717,0.886328908699
 04/04  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.73715206966,3.2840187301,0.453133339568
 04/04  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.02901272121,2.57587114077,0.453141580434
 04/04  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.65312875114,2.199983116,0.453145635139
 04/04  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,6.4791048816,6.02598757133,0.453117310273
 04/04  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.51690891488,8.06378713736,0.453121777518
 04/04  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.86953595973,8.84953595973,0.02
 04/04  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.2251906619,9.77207584267,0.453114819255
 04/04  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.6099660774,10.1568741689,0.453091908466
 04/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305542689,0.0,0.45305542689
 04/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088078157,0.0,0.453088078157
 04/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084782369,0.0,0.453084782369
 04/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081473232,0.0,0.453081473232
 04/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078162555,0.0,0.453078162555
 04/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/05  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.6784091666,12.2253148816,0.453094285059
 04/05  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.2133764168,13.7603000854,0.453076331316
 04/05  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.66458506114,6.21143601352,0.453149047618
 04/05  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.08320365221,3.63004271713,0.453160935087
 04/05  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.9666337838,2.51348039086,0.453153392946
 04/05  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.4318946475,0.978712530195,0.453182117305
 04/05  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.88860602169,1.00221418183,0.886391839863
 04/05  13:00:00,12.1085996876,2.20766578191,0.000837382482284,0.0,4.9500482616,4.9500482616,0.545995558353,0.0928247369351,0.453170821418
 04/05  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.526101902707,0.0729529550651,0.453148947642
 04/05  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.492462237301,0.0393336710615,0.45312856624
 04/05  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453114289088,0.0,0.453114289088
 04/05  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,2.44623948196,1.99309837641,0.453141105551
 04/05  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.73863902794,4.28551427835,0.453124749597
 04/05  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.4928105297,5.03969459236,0.453115937341
 04/05  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.44920411805,5.9960955375,0.453108580554
 04/05  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.77582103145,6.75582103145,0.02
 04/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080814165,0.0,0.453080814165
 04/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077379702,0.0,0.453077379702
 04/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307402796,0.0,0.45307402796
 04/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070637041,0.0,0.453070637041
 04/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067246632,0.0,0.453067246632
 04/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080103003,0.0,0.453080103003
 04/06  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,8.07413082587,8.05413082587,0.02
 04/06  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.6284644121,10.1753847548,0.453079657333
 04/06  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.13612080499,3.68296165071,0.453159154279
 04/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.56635010567,2.11319436509,0.453155740578
 04/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.29537031402,0.842290481184,0.453079832833
 04/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.577316802111,0.124133810702,0.453182991408
 04/06  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.25258709137,0.366227372976,0.886359718391
 04/06  13:00:00,12.1092749383,2.20766578191,0.00151263317601,0.0,4.9500482616,4.9500482616,0.453194815131,0.0,0.453194815131
 04/06  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453158391375,0.0,0.453158391375
 04/06  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453107979983,0.0,0.453107979983
 04/06  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453178441742,0.0,0.453178441742
 04/06  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.86175236807,1.40861270547,0.453139662598
 04/06  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.16222597799,3.70910295335,0.453123024642
 04/06  19:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.00885431956,4.55574750858,0.453106810982
 04/06  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.69425054216,5.2411632585,0.453087283658
 04/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.97136823648,5.51830056753,0.453067668956
 04/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060977593,0.0,0.453060977593
 04/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057590855,0.0,0.453057590855
 04/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089953185,0.0,0.453089953185
 04/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086490145,0.0,0.453086490145
 04/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453095024367,0.0,0.453095024367
 04/07  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.79746632173,7.34439913655,0.453067185181
 04/07  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.63801231461,9.61801231461,0.02
 04/07  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.43334677331,2.98025435103,0.453092422281
 04/07  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.56764834419,1.11450297796,0.453145366232
 04/07  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.977700747097,0.091372613212,0.886328133885
 04/07  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453183964297,0.0,0.453183964297
 04/07  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453204125459,0.0,0.453204125459
 04/07  13:00:00,12.1116608732,2.20766578191,0.00389856804344,0.0,4.9500482616,4.9500482616,0.453189484119,0.0,0.453189484119
 04/07  14:00:00,12.157032453,2.20766578191,0.0492701479201,0.0,4.9500482616,4.9500482616,0.453143286566,0.0,0.453143286566
 04/07  15:00:00,12.171780554,2.20766578191,0.0640182489186,0.0,4.9500482616,4.9500482616,0.453141319423,0.0,0.453141319423
 04/07  16:00:00,12.205530208,2.20766578191,0.0977679028728,0.0,4.9500482616,4.9500482616,0.886322772453,0.0,0.886322772453
 04/07  17:00:00,7.77699949922,2.20766578191,0.0692800933115,0.0,2.750026812,2.750026812,0.501791251727,0.0486546346898,0.453136617037
 04/07  18:00:00,6.0777804737,2.20766578191,0.0200771549909,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/07  19:00:00,6.44184496967,2.20766578191,0.000308317621075,0.0,1.6500160872,2.2000214496,0.462764510313,0.00964917027457,0.453115340038
 04/07  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.837388302805,0.384272395053,0.453115907752
 04/07  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.70264658095,1.24954873242,0.453097848534
 04/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075791887,0.0,0.453075791887
 04/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071046068,0.0,0.453071046068
 04/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306749851,0.0,0.45306749851
 04/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063948158,0.0,0.453063948158
 04/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063788895,0.0,0.453063788895
 04/08  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.26457962146,5.81150215335,0.453077468115
 04/08  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,11.0988544076,10.6457621024,0.45309230514
 04/08  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.20497396974,7.18497396974,0.02
 04/08  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,5.46972621552,5.01659774965,0.45312846587
 04/08  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,3.61378434379,3.16066780088,0.453116542908
 04/08  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.13739366086,1.68426411048,0.45312955039
 04/08  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.5834647221,2.13034803399,0.453116688111
 04/08  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.24043540826,1.78732568087,0.453109727391
 04/08  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.39309992253,1.37309992253,0.02
 04/08  15:00:00,4.95922772747,2.20766578191,0.00153513356279,0.0,0.8250080436,1.9250187684,1.51204471676,1.05896934069,0.453075376074
 04/08  16:00:00,4.95989478389,2.20766578191,0.00220218998185,0.0,0.8250080436,1.9250187684,1.47820959667,1.02510345261,0.453106144064
 04/08  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,2.36425231584,1.91116350384,0.453088812004
 04/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092024417,0.0,0.453092024417
 04/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094953848,0.0,0.453094953848
 04/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078427416,0.0,0.453078427416
 04/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089512319,0.0,0.453089512319
 04/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083515884,0.0,0.453083515884
 04/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073447425,0.0,0.453073447425
 04/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063494072,0.0,0.453063494072
 04/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067463013,0.0,0.453067463013
 04/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305628496,0.0,0.45305628496
 04/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090814668,0.0,0.453090814668
 04/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087721431,0.0,0.453087721431
 04/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086239565,0.0,0.453086239565
 04/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085907372,0.0,0.453085907372
 04/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090348112,0.0,0.453090348112
 04/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079473802,0.0,0.453079473802
 04/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308160051,0.0,0.45308160051
 04/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086580473,0.0,0.453086580473
 04/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308694572,0.0,0.45308694572
 04/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087496706,0.0,0.453087496706
 04/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075961199,0.0,0.453075961199
 04/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069902084,0.0,0.453069902084
 04/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066190617,0.0,0.453066190617
 04/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306247569,0.0,0.45306247569
 04/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/10  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.56287596038,7.10978588301,0.453090077363
 04/10  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.86316472148,9.41007969646,0.453085025018
 04/10  08:00:00,12.1109091911,2.20766578191,0.003146885942,0.0,4.9500482616,4.9500482616,2.23716645613,1.78401014423,0.453156311909
 04/10  09:00:00,12.1138784829,2.20766578191,0.00611617777497,0.0,4.9500482616,4.9500482616,0.523785378425,0.0706252331971,0.453160145228
 04/10  10:00:00,12.1606662002,2.20766578191,0.0529038951111,0.0,4.9500482616,4.9500482616,0.453168459753,0.0,0.453168459753
 04/10  11:00:00,12.1517535863,2.20766578191,0.0439912811464,0.0,4.9500482616,4.9500482616,0.453174929258,0.0,0.453174929258
 04/10  12:00:00,11.5595198784,2.20766578191,0.00176293570704,0.0,4.9500482616,4.4000428992,0.886383905346,0.0,0.886383905346
 04/10  13:00:00,12.2576974929,2.20766578191,0.149935187802,0.0,4.9500482616,4.9500482616,0.453176408556,0.0,0.453176408556
 04/10  14:00:00,12.3358247149,2.20766578191,0.228062409815,0.0,4.9500482616,4.9500482616,0.453099687972,0.0,0.453099687972
 04/10  15:00:00,12.4881324032,2.20766578191,0.38037009806,0.0,4.9500482616,4.9500482616,0.453107481308,0.0,0.453107481308
 04/10  16:00:00,12.635895354,2.20766578191,0.528133048882,0.0,4.9500482616,4.9500482616,0.453151326448,0.0,0.453151326448
 04/10  17:00:00,7.91903819137,2.20766578191,0.211318785454,0.0,2.750026812,2.750026812,0.461858990163,0.00872628931793,0.453132700845
 04/10  18:00:00,6.16888686874,2.20766578191,0.111183550032,0.0,1.6500160872,2.2000214496,0.453121254335,0.0,0.453121254335
 04/10  19:00:00,6.47118940204,2.20766578191,0.02965274999,0.0,1.6500160872,2.2000214496,0.453110505096,0.0,0.453110505096
 04/10  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45311640677,0.0,0.45311640677
 04/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075685844,0.0,0.453075685844
 04/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070071307,0.0,0.453070071307
 04/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306632408,0.0,0.45306632408
 04/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062523396,0.0,0.453062523396
 04/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058725725,0.0,0.453058725725
 04/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068809744,0.0,0.453068809744
 04/11  06:00:00,6.90974965107,2.20766578191,0.032890390493,0.0,0.5500053624,2.2000214496,0.221298691332,0.201298691332,0.02
 04/11  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.17170180916,1.71859569726,0.453106111893
 04/11  08:00:00,12.135263492,2.20766578191,0.0275011868929,0.0,4.9500482616,4.9500482616,0.453153839604,0.0,0.453153839604
 04/11  09:00:00,12.1086239854,2.20766578191,0.00086168025995,0.0,4.9500482616,4.9500482616,0.45315945402,0.0,0.45315945402
 04/11  10:00:00,12.1111278668,2.20766578191,0.00336556167077,0.0,4.9500482616,4.9500482616,0.453149410878,0.0,0.453149410878
 04/11  11:00:00,12.1248748896,2.20766578191,0.0171125845016,0.0,4.9500482616,4.9500482616,0.886310774014,0.0,0.886310774014
 04/11  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.503417569186,0.0502362936539,0.453181275532
 04/11  13:00:00,12.1180259607,2.20766578191,0.0102636555578,0.0,4.9500482616,4.9500482616,0.453132033021,0.0,0.453132033021
 04/11  14:00:00,12.1145459713,2.20766578191,0.00678366618418,0.0,4.9500482616,4.9500482616,0.45310990459,0.0,0.45310990459
 04/11  15:00:00,12.1767083833,2.20766578191,0.0689460781874,0.0,4.9500482616,4.9500482616,0.453116146857,0.0,0.453116146857
 04/11  16:00:00,12.3301825162,2.20766578191,0.222420211042,0.0,4.9500482616,4.9500482616,0.453149415218,0.0,0.453149415218
 04/11  17:00:00,7.79362204288,2.20766578191,0.0859026369674,0.0,2.750026812,2.750026812,0.519982637794,0.0668389818083,0.453143655986
 04/11  18:00:00,6.06370266705,2.20766578191,0.00599934834052,0.0,1.6500160872,2.2000214496,0.463402739497,0.0102764386983,0.453126300799
 04/11  19:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453108786942,0.0,0.453108786942
 04/11  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.508978450905,0.0558667132431,0.453111737662
 04/11  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.738599486725,0.285532000177,0.453067486548
 04/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060431435,0.0,0.453060431435
 04/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056634778,0.0,0.453056634778
 04/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088540927,0.0,0.453088540927
 04/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084664426,0.0,0.453084664426
 04/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092617115,0.0,0.453092617115
 04/12  06:00:00,6.89876913848,2.20766578191,0.0219098779003,0.0,0.5500053624,2.2000214496,1.03555551632,0.582491263625,0.453064252694
 04/12  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.86819597586,2.84819597586,0.02
 04/12  08:00:00,12.1247590745,2.20766578191,0.0169967693676,0.0,4.9500482616,4.9500482616,0.453083422354,0.0,0.453083422354
 04/12  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453149183482,0.0,0.453149183482
 04/12  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886300368112,0.0,0.886300368112
 04/12  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453162563329,0.0,0.453162563329
 04/12  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453193687064,0.0,0.453193687064
 04/12  13:00:00,12.1119932053,2.20766578191,0.00423090018012,0.0,4.9500482616,4.9500482616,0.453194982751,0.0,0.453194982751
 04/12  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453149338848,0.0,0.453149338848
 04/12  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453148982358,0.0,0.453148982358
 04/12  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886270270776,0.0,0.886270270776
 04/12  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.666465071304,0.213375301367,0.453089769936
 04/12  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/12  19:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.601102534833,0.147999784421,0.453102750412
 04/12  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.1555983186,0.702497378809,0.453100939786
 04/12  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.55628625745,1.10320068988,0.453085567571
 04/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530803408,0.0,0.4530803408
 04/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076458537,0.0,0.453076458537
 04/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072483147,0.0,0.453072483147
 04/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068512901,0.0,0.453068512901
 04/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307163081,0.0,0.45307163081
 04/13  06:00:00,6.8795377612,2.20766578191,0.0026785006223,0.0,0.5500053624,2.2000214496,2.95406283202,2.50098051046,0.453082321559
 04/13  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.92176460881,5.46868504943,0.453079559375
 04/13  08:00:00,12.1120210957,2.20766578191,0.00425879063691,0.0,4.9500482616,4.9500482616,0.855305302808,0.402163509328,0.453141793481
 04/13  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453159190505,0.0,0.453159190505
 04/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453164837329,0.0,0.453164837329
 04/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453185172888,0.0,0.453185172888
 04/13  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453205229095,0.0,0.453205229095
 04/13  13:00:00,12.1760597793,2.20766578191,0.0682974742126,0.0,4.9500482616,4.9500482616,0.453201633192,0.0,0.453201633192
 04/13  14:00:00,12.2670746317,2.20766578191,0.159312326577,0.0,4.9500482616,4.9500482616,0.886302321008,0.0,0.886302321008
 04/13  15:00:00,12.4492643492,2.20766578191,0.341502044113,0.0,4.9500482616,4.9500482616,0.453141025555,0.0,0.453141025555
 04/13  16:00:00,12.5393639367,2.20766578191,0.431601631587,0.0,4.9500482616,4.9500482616,0.453165722552,0.0,0.453165722552
 04/13  17:00:00,7.74643540228,2.20766578191,0.0387159963648,0.0,2.750026812,2.750026812,0.461342525408,0.00821190646084,0.453130618947
 04/13  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453124573444,0.0,0.453124573444
 04/13  19:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/13  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453106621701,0.0,0.453106621701
 04/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453099032671,0.0,0.453099032671
 04/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077517778,0.0,0.453077517778
 04/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453090080212,0.0,0.453090080212
 04/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086036363,0.0,0.453086036363
 04/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081985824,0.0,0.453081985824
 04/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081315606,0.0,0.453081315606
 04/14  06:00:00,6.92153358773,2.20766578191,0.0446743271562,0.0,0.5500053624,2.2000214496,0.578015940902,0.124921767687,0.453094173215
 04/14  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.60996497236,1.15688203212,0.453082940239
 04/14  08:00:00,12.1355730619,2.20766578191,0.0278107568088,0.0,4.9500482616,4.9500482616,0.484917451533,0.0317740648351,0.453143386698
 04/14  09:00:00,12.1322417561,2.20766578191,0.0244794510039,0.0,4.9500482616,4.9500482616,0.453163480035,0.0,0.453163480035
 04/14  10:00:00,12.218169573,2.20766578191,0.110407267919,0.0,4.9500482616,4.9500482616,0.453164739234,0.0,0.453164739234
 04/14  11:00:00,12.3813017719,2.20766578191,0.273539466784,0.0,4.9500482616,4.9500482616,0.453164535054,0.0,0.453164535054
 04/14  12:00:00,11.8102157133,2.20766578191,0.25245877059,0.0,4.9500482616,4.4000428992,0.453195712285,0.0,0.453195712285
 04/14  13:00:00,12.7003703023,2.20766578191,0.59260799716,0.0,4.9500482616,4.9500482616,0.886326073333,0.0,0.886326073333
 04/14  14:00:00,12.8336455481,2.20766578191,0.725883243031,0.0,4.9500482616,4.9500482616,0.453104272691,0.0,0.453104272691
 04/14  15:00:00,12.9592346034,2.20766578191,0.851472298252,0.0,4.9500482616,4.9500482616,0.453109537489,0.0,0.453109537489
 04/14  16:00:00,13.0087690042,2.20766578191,0.901006699054,0.0,4.9500482616,4.9500482616,0.453166948765,0.0,0.453166948765
 04/14  17:00:00,8.02682888756,2.20766578191,0.319109481653,0.0,2.750026812,2.750026812,0.453135404878,0.0,0.453135404878
 04/14  18:00:00,6.15140554091,2.20766578191,0.0937022221985,0.0,1.6500160872,2.2000214496,0.453112816629,0.0,0.453112816629
 04/14  19:00:00,6.48098763843,2.20766578191,0.0394509863886,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 04/14  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45310406885,0.0,0.45310406885
 04/14  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.4530861621,0.0,0.4530861621
 04/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065933547,0.0,0.453065933547
 04/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061872961,0.0,0.453061872961
 04/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057753194,0.0,0.453057753194
 04/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308937079,0.0,0.45308937079
 04/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085236072,0.0,0.453085236072
 04/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  06:00:00,6.94283103707,2.20766578191,0.0659717764951,0.0,0.5500053624,2.2000214496,0.453062883805,0.0,0.453062883805
 04/15  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,1.23740782724,0.7843182628,0.453089564444
 04/15  08:00:00,6.60859107551,2.20766578191,0.000882394394261,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/15  09:00:00,6.60984271598,2.20766578191,0.00213403486979,0.0,1.6500160872,2.750026812,0.453111832521,0.0,0.453111832521
 04/15  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453117215415,0.0,0.453117215415
 04/15  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453121185106,0.0,0.453121185106
 04/15  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.457867436075,0.0047475663604,0.453119869715
 04/15  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453113547654,0.0,0.453113547654
 04/15  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453082856862,0.0,0.453082856862
 04/15  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/15  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453087603955,0.0,0.453087603955
 04/15  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,0.453070532316,0.0,0.453070532316
 04/15  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080100818,0.0,0.453080100818
 04/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088709145,0.0,0.453088709145
 04/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068845195,0.0,0.453068845195
 04/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060409444,0.0,0.453060409444
