Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 04/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056266583,0.0,0.453056266583
 04/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079779334,0.0,0.453079779334
 04/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069361797,0.0,0.453069361797
 04/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070514944,0.0,0.453070514944
 04/16  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060915772,0.0,0.453060915772
 04/16  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085451276,0.0,0.453085451276
 04/16  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076404518,0.0,0.453076404518
 04/16  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073772238,0.0,0.453073772238
 04/16  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082845207,0.0,0.453082845207
 04/16  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091704433,0.0,0.453091704433
 04/16  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078787676,0.0,0.453078787676
 04/16  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087418852,0.0,0.453087418852
 04/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076790993,0.0,0.453076790993
 04/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082485384,0.0,0.453082485384
 04/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084516204,0.0,0.453084516204
 04/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074037095,0.0,0.453074037095
 04/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066707075,0.0,0.453066707075
 04/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306240719,0.0,0.45306240719
 04/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058085093,0.0,0.453058085093
 04/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069490127,0.0,0.453069490127
 04/17  06:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.01460169862,5.99460169862,0.02
 04/17  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.20499603282,6.75188137005,0.453114662773
 04/17  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.931942855792,0.47880172982,0.453141125972
 04/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453165361789,0.0,0.453165361789
 04/17  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453163959259,0.0,0.453163959259
 04/17  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453174093691,0.0,0.453174093691
 04/17  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.886399951731,0.0,0.886399951731
 04/17  13:00:00,12.1205820019,2.20766578191,0.0128196968088,0.0,4.9500482616,4.9500482616,0.453145584365,0.0,0.453145584365
 04/17  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453104316203,0.0,0.453104316203
 04/17  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453139239062,0.0,0.453139239062
 04/17  16:00:00,12.1108760415,2.20766578191,0.00311373640149,0.0,4.9500482616,4.9500482616,0.453148902263,0.0,0.453148902263
 04/17  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.55687064552,0.103777595668,0.453093049852
 04/17  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.489065275666,0.0359385641321,0.453126711534
 04/17  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453102184272,0.0,0.453102184272
 04/17  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453106415218,0.0,0.453106415218
 04/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530644174,0.0,0.4530644174
 04/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059690975,0.0,0.453059690975
 04/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305535283,0.0,0.45305535283
 04/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086673685,0.0,0.453086673685
 04/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082269248,0.0,0.453082269248
 04/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093645501,0.0,0.453093645501
 04/18  06:00:00,6.50332160283,2.20766578191,0.0102956755847,0.0,0.5500053624,2.2000214496,1.38610045585,1.36610045585,0.02
 04/18  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.28197567423,3.82885938855,0.453116285684
 04/18  08:00:00,12.1169314265,2.20766578191,0.00916912140488,0.0,4.9500482616,4.9500482616,0.469072894894,0.0159249004951,0.453147994399
 04/18  09:00:00,12.1984661886,2.20766578191,0.0907038834854,0.0,4.9500482616,4.9500482616,0.45315903305,0.0,0.45315903305
 04/18  10:00:00,12.2485662384,2.20766578191,0.140803933332,0.0,4.9500482616,4.9500482616,0.45316315296,0.0,0.45316315296
 04/18  11:00:00,12.2351373247,2.20766578191,0.127375019579,0.0,4.9500482616,4.9500482616,0.453173560567,0.0,0.453173560567
 04/18  12:00:00,11.7047170048,2.20766578191,0.146960062096,0.0,4.9500482616,4.4000428992,0.886375379068,0.0,0.886375379068
 04/18  13:00:00,12.643969705,2.20766578191,0.536207399898,0.0,4.9500482616,4.9500482616,0.453167316417,0.0,0.453167316417
 04/18  14:00:00,12.9153245159,2.20766578191,0.807562210738,0.0,4.9500482616,4.9500482616,0.453155614804,0.0,0.453155614804
 04/18  15:00:00,13.1469140937,2.20766578191,1.0391517886,0.0,4.9500482616,4.9500482616,0.453131035773,0.0,0.453131035773
 04/18  16:00:00,13.3995702938,2.20766578191,1.29180798864,0.0,4.9500482616,4.9500482616,0.45316907175,0.0,0.45316907175
 04/18  17:00:00,8.40248939852,2.20766578191,0.694769992611,0.0,2.750026812,2.750026812,0.453139371452,0.0,0.453139371452
 04/18  18:00:00,6.43486809658,2.20766578191,0.377164777865,0.0,1.6500160872,2.2000214496,0.453122381812,0.0,0.453122381812
 04/18  19:00:00,6.24371449808,2.20766578191,0.186011179366,0.0,1.6500160872,2.2000214496,0.453110739097,0.0,0.453110739097
 04/18  20:00:00,7.83263451077,2.20766578191,0.0219365544544,0.0,1.1000107248,2.2000214496,0.453110339635,0.0,0.453110339635
 04/18  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084089503,0.0,0.453084089503
 04/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077597147,0.0,0.453077597147
 04/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073174721,0.0,0.453073174721
 04/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068643771,0.0,0.453068643771
 04/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306413927,0.0,0.45306413927
 04/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073223112,0.0,0.453073223112
 04/19  06:00:00,6.53949497491,2.20766578191,0.0464690476617,0.0,0.5500053624,2.2000214496,0.0698524884114,0.0498524884114,0.02
 04/19  07:00:00,6.0629346787,2.20766578191,0.00523135999192,0.0,1.6500160872,2.2000214496,1.48224396342,1.02913489947,0.453109063944
 04/19  08:00:00,12.2236348194,2.20766578191,0.115872514324,0.0,4.9500482616,4.9500482616,0.478841398108,0.0256876973837,0.453153700725
 04/19  09:00:00,12.3644996607,2.20766578191,0.256737355545,0.0,4.9500482616,4.9500482616,0.453164010083,0.0,0.453164010083
 04/19  10:00:00,12.7318976032,2.20766578191,0.6241352981,0.0,4.9500482616,4.9500482616,0.453167525945,0.0,0.453167525945
 04/19  11:00:00,13.174983724,2.20766578191,1.06722141889,0.0,4.9500482616,4.9500482616,0.886346539106,0.0,0.886346539106
 04/19  12:00:00,12.6668480851,2.20766578191,1.1090911424,0.0,4.9500482616,4.4000428992,0.453187814592,0.0,0.453187814592
 04/19  13:00:00,13.6175160926,2.20766578191,1.50975378752,0.0,4.9500482616,4.9500482616,0.453183077547,0.0,0.453183077547
 04/19  14:00:00,13.7254936724,2.20766578191,1.61773136731,0.0,4.9500482616,4.9500482616,0.453139477776,0.0,0.453139477776
 04/19  15:00:00,13.9706497114,2.20766578191,1.86288740625,0.0,4.9500482616,4.9500482616,0.45314359678,0.0,0.45314359678
 04/19  16:00:00,14.1457400959,2.20766578191,2.03797779083,0.0,4.9500482616,4.9500482616,0.45314978756,0.0,0.45314978756
 04/19  17:00:00,9.09548390993,2.20766578191,1.38776450402,0.0,2.750026812,2.750026812,0.453129091225,0.0,0.453129091225
 04/19  18:00:00,6.99201544733,2.20766578191,0.934312128615,0.0,1.6500160872,2.2000214496,0.453122899922,0.0,0.453122899922
 04/19  19:00:00,6.60781844682,2.20766578191,0.550115128107,0.0,1.6500160872,2.2000214496,0.453111980943,0.0,0.453111980943
 04/19  20:00:00,7.9932656956,2.20766578191,0.182567739288,0.0,1.1000107248,2.2000214496,0.453107076178,0.0,0.453107076178
 04/19  21:00:00,7.87641508677,2.20766578191,0.0657171304548,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078331938,0.0,0.453078331938
 04/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088941879,0.0,0.453088941879
 04/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084387294,0.0,0.453084387294
 04/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307979658,0.0,0.45307979658
 04/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075204246,0.0,0.453075204246
 04/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084206103,0.0,0.453084206103
 04/20  06:00:00,6.55041159398,2.20766578191,0.0573856667386,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/20  07:00:00,6.058359143,2.20766578191,0.000655824291365,0.0,1.6500160872,2.2000214496,1.23765541338,0.784588115785,0.453067297594
 04/20  08:00:00,12.518904353,2.20766578191,0.411142047884,0.0,4.9500482616,4.9500482616,0.473806219475,0.0206570128701,0.453149206605
 04/20  09:00:00,13.3106025428,2.20766578191,1.20284023766,0.0,4.9500482616,4.9500482616,0.453161938038,0.0,0.453161938038
 04/20  10:00:00,13.8897529219,2.20766578191,1.78199061682,0.0,4.9500482616,4.9500482616,0.453164861144,0.0,0.453164861144
 04/20  11:00:00,14.1544744972,2.20766578191,2.04671219205,0.0,4.9500482616,4.9500482616,0.886344223565,0.0,0.886344223565
 04/20  12:00:00,13.4744091541,2.20766578191,1.9166522114,0.0,4.9500482616,4.4000428992,0.45317057464,0.0,0.45317057464
 04/20  13:00:00,14.4451839695,2.20766578191,2.33742166442,0.0,4.9500482616,4.9500482616,0.453190901494,0.0,0.453190901494
 04/20  14:00:00,14.6263791096,2.20766578191,2.51861680448,0.0,4.9500482616,4.9500482616,0.453146756994,0.0,0.453146756994
 04/20  15:00:00,14.7723147105,2.20766578191,2.66455240534,0.0,4.9500482616,4.9500482616,0.45315038499,0.0,0.45315038499
 04/20  16:00:00,14.9207403847,2.20766578191,2.81297807956,0.0,4.9500482616,4.9500482616,0.453156236394,0.0,0.453156236394
 04/20  17:00:00,9.7802822513,2.20766578191,2.07256284538,0.0,2.750026812,2.750026812,0.453135112945,0.0,0.453135112945
 04/20  18:00:00,7.662324424,2.20766578191,1.60462110528,0.0,1.6500160872,2.2000214496,0.453038262616,0.0,0.453038262616
 04/20  19:00:00,7.18185664809,2.20766578191,1.12415332938,0.0,1.6500160872,2.2000214496,0.453108509867,0.0,0.453108509867
 04/20  20:00:00,8.4367334669,2.20766578191,0.626035510587,0.0,1.1000107248,2.2000214496,0.453112230764,0.0,0.453112230764
 04/20  21:00:00,8.1445671948,2.20766578191,0.333869238492,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083224779,0.0,0.453083224779
 04/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057918926,0.0,0.453057918926
 04/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088991317,0.0,0.453088991317
 04/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084313138,0.0,0.453084313138
 04/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079632045,0.0,0.453079632045
 04/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308852263,0.0,0.45308852263
 04/21  06:00:00,6.56370415243,2.20766578191,0.0706782251845,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/21  07:00:00,6.07059962482,2.20766578191,0.0128963061046,0.0,1.6500160872,2.2000214496,1.00929717911,0.556225665506,0.453071513609
 04/21  08:00:00,12.7328661622,2.20766578191,0.625103857109,0.0,4.9500482616,4.9500482616,0.457766255702,0.0046182959017,0.453147959801
 04/21  09:00:00,13.4652679275,2.20766578191,1.35750562236,0.0,4.9500482616,4.9500482616,0.453152747602,0.0,0.453152747602
 04/21  10:00:00,14.0383758398,2.20766578191,1.93061353473,0.0,4.9500482616,4.9500482616,0.453155091037,0.0,0.453155091037
 04/21  11:00:00,14.3769137239,2.20766578191,2.26915141878,0.0,4.9500482616,4.9500482616,0.886354551983,0.0,0.886354551983
 04/21  12:00:00,13.8462042638,2.20766578191,2.2884473211,0.0,4.9500482616,4.4000428992,0.453197570252,0.0,0.453197570252
 04/21  13:00:00,14.8797619707,2.20766578191,2.77199966561,0.0,4.9500482616,4.9500482616,0.453191647543,0.0,0.453191647543
 04/21  14:00:00,14.9943950274,2.20766578191,2.88663272228,0.0,4.9500482616,4.9500482616,0.453147039431,0.0,0.453147039431
 04/21  15:00:00,15.1907895571,2.20766578191,3.08302725199,0.0,4.9500482616,4.9500482616,0.453150288875,0.0,0.453150288875
 04/21  16:00:00,15.3443006716,2.20766578191,3.23653836652,0.0,4.9500482616,4.9500482616,0.45315565686,0.0,0.45315565686
 04/21  17:00:00,10.0999050323,2.20766578191,2.3921856264,0.0,2.750026812,2.750026812,0.453134141141,0.0,0.453134141141
 04/21  18:00:00,7.72723440745,2.20766578191,1.66953108873,0.0,1.6500160872,2.2000214496,0.453127306841,0.0,0.453127306841
 04/21  19:00:00,7.1772413541,2.20766578191,1.11953803539,0.0,1.6500160872,2.2000214496,0.453104639038,0.0,0.453104639038
 04/21  20:00:00,8.50698295806,2.20766578191,0.696285001745,0.0,1.1000107248,2.2000214496,0.453110388371,0.0,0.453110388371
 04/21  21:00:00,8.1280824153,2.20766578191,0.317384458984,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081341947,0.0,0.453081341947
 04/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307513674,0.0,0.45307513674
 04/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086964387,0.0,0.453086964387
 04/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082182467,0.0,0.453082182467
 04/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077406489,0.0,0.453077406489
 04/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086150269,0.0,0.453086150269
 04/22  06:00:00,6.54256949404,2.20766578191,0.0495435667948,0.0,0.5500053624,2.2000214496,0.0632623149183,0.0432623149183,0.02
 04/22  07:00:00,4.96314173959,2.20766578191,0.00544914567597,0.0,0.5500053624,2.2000214496,1.55570580077,1.10260176717,0.453104033598
 04/22  08:00:00,6.63499032773,2.20766578191,0.027281646623,0.0,1.6500160872,2.750026812,0.453112626244,0.0,0.453112626244
 04/22  09:00:00,6.7178321854,2.20766578191,0.110123504285,0.0,1.6500160872,2.750026812,0.453120104219,0.0,0.453120104219
 04/22  10:00:00,6.75211084639,2.20766578191,0.144402165281,0.0,1.6500160872,2.750026812,0.453123280744,0.0,0.453123280744
 04/22  11:00:00,6.75549330542,2.20766578191,0.147784624309,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 04/22  12:00:00,5.14135010907,2.20766578191,0.183657515154,0.0,0.8250080436,1.9250187684,0.453126361533,0.0,0.453126361533
 04/22  13:00:00,5.29732747115,2.20766578191,0.339634877236,0.0,0.8250080436,1.9250187684,0.45311645221,0.0,0.45311645221
 04/22  14:00:00,5.47363257572,2.20766578191,0.515939981813,0.0,0.8250080436,1.9250187684,0.453111248554,0.0,0.453111248554
 04/22  15:00:00,5.64065696517,2.20766578191,0.682964371255,0.0,0.8250080436,1.9250187684,0.453104041676,0.0,0.453104041676
 04/22  16:00:00,5.62284159224,2.20766578191,0.665148998328,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/22  17:00:00,4.55402753081,2.20766578191,0.421342980498,0.0,0.2750026812,1.6500160872,0.453097821123,0.0,0.453097821123
 04/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087596854,0.0,0.453087596854
 04/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094856744,0.0,0.453094856744
 04/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090510679,0.0,0.453090510679
 04/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088205774,0.0,0.453088205774
 04/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064044226,0.0,0.453064044226
 04/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054049883,0.0,0.453054049883
 04/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078065719,0.0,0.453078065719
 04/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070403009,0.0,0.453070403009
 04/23  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306829062,0.0,0.45306829062
 04/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076099245,0.0,0.453076099245
 04/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081310947,0.0,0.453081310947
 04/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074994263,0.0,0.453074994263
 04/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076461662,0.0,0.453076461662
 04/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090287338,0.0,0.453090287338
 04/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082094857,0.0,0.453082094857
 04/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072383492,0.0,0.453072383492
 04/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079118771,0.0,0.453079118771
 04/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085770541,0.0,0.453085770541
 04/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088814971,0.0,0.453088814971
 04/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074551047,0.0,0.453074551047
 04/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063610427,0.0,0.453063610427
 04/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059678927,0.0,0.453059678927
 04/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.314441224308,0.0,0.314441224308
 04/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.158547114088,0.0,0.158547114088
 04/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.452992980763,0.0,0.452992980763
 04/24  06:00:00,6.11736405969,2.20766578191,0.00817146578305,0.0,0.5500053624,2.2000214496,1.18153014571,0.72846296995,0.453067175762
 04/24  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.23744426149,3.21744426149,0.02
 04/24  08:00:00,12.1243219549,2.20766578191,0.0165596497528,0.0,4.9500482616,4.9500482616,0.45311915956,0.0,0.45311915956
 04/24  09:00:00,12.1108243083,2.20766578191,0.00306200323737,0.0,4.9500482616,4.9500482616,0.453109525602,0.0,0.453109525602
 04/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453135126581,0.0,0.453135126581
 04/24  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886341612712,0.0,0.886341612712
 04/24  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.513821674718,0.0606867648121,0.453134909906
 04/24  13:00:00,12.1120975813,2.20766578191,0.00433527621515,0.0,4.9500482616,4.9500482616,0.453180453433,0.0,0.453180453433
 04/24  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453126981893,0.0,0.453126981893
 04/24  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453127690639,0.0,0.453127690639
 04/24  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453154544883,0.0,0.453154544883
 04/24  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.664589771237,0.211446464285,0.453143306952
 04/24  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.60728753308,0.154166016313,0.453121516767
 04/24  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.26889752425,0.815796545618,0.453100978634
 04/24  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.59377882609,2.14067784427,0.453100981825
 04/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.8483866111,2.8283866111,0.02
 04/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092838044,0.0,0.453092838044
 04/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083137075,0.0,0.453083137075
 04/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078156631,0.0,0.453078156631
 04/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073083836,0.0,0.453073083836
 04/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068018541,0.0,0.453068018541
 04/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074254299,0.0,0.453074254299
 04/25  06:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.08256838922,5.06256838922,0.02
 04/25  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.88913951688,7.43604479847,0.453094718407
 04/25  08:00:00,12.1119001215,2.20766578191,0.00413781634735,0.0,4.9500482616,4.9500482616,1.69440782143,1.2412583039,0.453149517525
 04/25  09:00:00,12.1083381541,2.20766578191,0.000575848984599,0.0,4.9500482616,4.9500482616,0.533393637929,0.0802455300972,0.453148107831
 04/25  10:00:00,12.1120511574,2.20766578191,0.00428885229713,0.0,4.9500482616,4.9500482616,0.453157878856,0.0,0.453157878856
 04/25  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886352799068,0.0,0.886352799068
 04/25  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.45320311127,0.0,0.45320311127
 04/25  13:00:00,12.1081006193,2.20766578191,0.000338314148662,0.0,4.9500482616,4.9500482616,0.453176865831,0.0,0.453176865831
 04/25  14:00:00,12.1115726504,2.20766578191,0.00381034532601,0.0,4.9500482616,4.9500482616,0.453128254718,0.0,0.453128254718
 04/25  15:00:00,12.1550916597,2.20766578191,0.0473293545667,0.0,4.9500482616,4.9500482616,0.453099500895,0.0,0.453099500895
 04/25  16:00:00,12.2997630274,2.20766578191,0.192000722278,0.0,4.9500482616,4.9500482616,0.453159728326,0.0,0.453159728326
 04/25  17:00:00,7.83081114275,2.20766578191,0.123091736835,0.0,2.750026812,2.750026812,0.480822501132,0.027685969147,0.453136531985
 04/25  18:00:00,6.15268164292,2.20766578191,0.0949783242126,0.0,1.6500160872,2.2000214496,0.453116232274,0.0,0.453116232274
 04/25  19:00:00,6.08040946695,2.20766578191,0.0227061482395,0.0,1.6500160872,2.2000214496,0.453104678615,0.0,0.453104678615
 04/25  20:00:00,7.81101960209,2.20766578191,0.00032164577409,0.0,1.1000107248,2.2000214496,0.472893148058,0.0197838409407,0.453109307117
 04/25  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.262852099176,0.242852099176,0.02
 04/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079833857,0.0,0.453079833857
 04/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453091443325,0.0,0.453091443325
 04/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084724129,0.0,0.453084724129
 04/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079569874,0.0,0.453079569874
 04/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074412802,0.0,0.453074412802
 04/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082590978,0.0,0.453082590978
 04/26  06:00:00,6.12368969154,2.20766578191,0.0144970976309,0.0,0.5500053624,2.2000214496,1.2826964215,1.2626964215,0.02
 04/26  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.65846396862,4.20534668722,0.453117281392
 04/26  08:00:00,12.1217686155,2.20766578191,0.0140063103536,0.0,4.9500482616,4.9500482616,0.587042409008,0.133944923098,0.45309748591
 04/26  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453157308074,0.0,0.453157308074
 04/26  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453161527648,0.0,0.453161527648
 04/26  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453166557061,0.0,0.453166557061
 04/26  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.886377265688,0.0,0.886377265688
 04/26  13:00:00,12.1404318632,2.20766578191,0.0326695581045,0.0,4.9500482616,4.9500482616,0.453184424127,0.0,0.453184424127
 04/26  14:00:00,12.2948473657,2.20766578191,0.187085060633,0.0,4.9500482616,4.9500482616,0.453149706377,0.0,0.453149706377
 04/26  15:00:00,12.4770592632,2.20766578191,0.369296958086,0.0,4.9500482616,4.9500482616,0.45312089275,0.0,0.45312089275
 04/26  16:00:00,12.7055303134,2.20766578191,0.597768008337,0.0,4.9500482616,4.9500482616,0.453156555153,0.0,0.453156555153
 04/26  17:00:00,7.92338367063,2.20766578191,0.215664264713,0.0,2.750026812,2.750026812,0.453131864475,0.0,0.453131864475
 04/26  18:00:00,6.23359399761,2.20766578191,0.175890678897,0.0,1.6500160872,2.2000214496,0.453115435237,0.0,0.453115435237
 04/26  19:00:00,6.14618205309,2.20766578191,0.0884787343745,0.0,1.6500160872,2.2000214496,0.453111931361,0.0,0.453111931361
 04/26  20:00:00,7.43079876488,2.20766578191,0.00393414190361,0.0,1.1000107248,2.2000214496,0.453117693741,0.0,0.453117693741
 04/26  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 04/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078570599,0.0,0.453078570599
 04/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089594092,0.0,0.453089594092
 04/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084371583,0.0,0.453084371583
 04/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079122458,0.0,0.453079122458
 04/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073868724,0.0,0.453073868724
 04/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083920975,0.0,0.453083920975
 04/27  06:00:00,6.13509671548,2.20766578191,0.0259041215651,0.0,0.5500053624,2.2000214496,0.304486374958,0.284486374958,0.02
 04/27  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.83241416411,1.37930990109,0.453104263023
 04/27  08:00:00,12.123897503,2.20766578191,0.0161351979225,0.0,4.9500482616,4.9500482616,0.475548434683,0.0223987430818,0.453149691601
 04/27  09:00:00,12.1442779321,2.20766578191,0.0365156269818,0.0,4.9500482616,4.9500482616,0.453153692444,0.0,0.453153692444
 04/27  10:00:00,12.2383166267,2.20766578191,0.130554321629,0.0,4.9500482616,4.9500482616,0.453163059664,0.0,0.453163059664
 04/27  11:00:00,12.3607440802,2.20766578191,0.252981775059,0.0,4.9500482616,4.9500482616,0.453172038774,0.0,0.453172038774
 04/27  12:00:00,11.8183910777,2.20766578191,0.26063413495,0.0,4.9500482616,4.4000428992,0.886368993293,0.0,0.886368993293
 04/27  13:00:00,12.7028951154,2.20766578191,0.595132810316,0.0,4.9500482616,4.9500482616,0.453194937713,0.0,0.453194937713
 04/27  14:00:00,12.8533598616,2.20766578191,0.745597556525,0.0,4.9500482616,4.9500482616,0.453134688288,0.0,0.453134688288
 04/27  15:00:00,12.9267840681,2.20766578191,0.819021762952,0.0,4.9500482616,4.9500482616,0.453136462742,0.0,0.453136462742
 04/27  16:00:00,12.8427148922,2.20766578191,0.734952587122,0.0,4.9500482616,4.9500482616,0.453156939368,0.0,0.453156939368
 04/27  17:00:00,7.7209725814,2.20766578191,0.0132531754864,0.0,2.750026812,2.750026812,0.502633558266,0.0495029750548,0.453130583211
 04/27  18:00:00,6.05802047564,2.20766578191,0.000317156924475,0.0,1.6500160872,2.2000214496,0.492042466823,0.0389186837671,0.453123783056
 04/27  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453100359684,0.0,0.453100359684
 04/27  20:00:00,7.42686462298,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.0451663824239,0.0251663824239,0.02
 04/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.789966153685,0.336869014402,0.453097139283
 04/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087755522,0.0,0.453087755522
 04/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082497701,0.0,0.453082497701
 04/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077186292,0.0,0.453077186292
 04/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071834112,0.0,0.453071834112
 04/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066478821,0.0,0.453066478821
 04/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 04/28  06:00:00,6.11828790643,2.20766578191,0.00909531252063,0.0,0.5500053624,2.2000214496,1.99366017497,1.54056864423,0.453091530743
 04/28  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.45402251321,5.00091563245,0.453106880759
 04/28  08:00:00,12.108480779,2.20766578191,0.000718473848695,0.0,4.9500482616,4.9500482616,0.761772005551,0.308639336202,0.453132669349
 04/28  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.45315265059,0.0,0.45315265059
 04/28  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453114503,0.0,0.453114503
 04/28  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453165028039,0.0,0.453165028039
 04/28  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.94317782064,0.056866742996,0.886311077644
 04/28  13:00:00,12.1109538955,2.20766578191,0.00319159040741,0.0,4.9500482616,4.9500482616,0.453182702401,0.0,0.453182702401
 04/28  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453144101379,0.0,0.453144101379
 04/28  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453142023864,0.0,0.453142023864
 04/28  16:00:00,12.1091368684,2.20766578191,0.00137456328956,0.0,4.9500482616,4.9500482616,0.45312676502,0.0,0.45312676502
 04/28  17:00:00,7.70891816889,2.20766578191,0.00119876297429,0.0,2.750026812,2.750026812,0.607077780192,0.15397379745,0.453103982742
 04/28  18:00:00,6.05894227316,2.20766578191,0.00123895444673,0.0,1.6500160872,2.2000214496,0.45312110862,0.0,0.45312110862
 04/28  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.650234402448,0.197133391085,0.453101011363
 04/28  20:00:00,7.42686462298,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.21580787866,1.19580787866,0.02
 04/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.77791842695,2.32482260218,0.453095824765
 04/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073989507,0.0,0.453073989507
 04/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 04/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068607211,0.0,0.453068607211
 04/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063179063,0.0,0.453063179063
 04/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057723945,0.0,0.453057723945
 04/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087874526,0.0,0.453087874526
 04/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  06:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,4.92045309639,4.46738943601,0.453063660385
 04/29  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.80688947435,7.3538005066,0.453088967746
 04/29  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,4.17204735977,4.15204735977,0.02
 04/29  09:00:00,6.60944226017,2.20766578191,0.0017335790592,0.0,1.6500160872,2.750026812,2.25105391681,1.79794831582,0.453105600994
 04/29  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.675143273048,0.222024767141,0.453118505907
 04/29  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453118909053,0.0,0.453118909053
 04/29  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453118297627,0.0,0.453118297627
 04/29  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453113688376,0.0,0.453113688376
 04/29  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 04/29  15:00:00,4.96689795133,2.20766578191,0.00920535742226,0.0,0.8250080436,1.9250187684,0.45309794252,0.0,0.45309794252
 04/29  16:00:00,4.99894712786,2.20766578191,0.0412545339444,0.0,0.8250080436,1.9250187684,0.453101137029,0.0,0.453101137029
 04/29  17:00:00,4.14094891955,2.20766578191,0.00826436923401,0.0,0.2750026812,1.6500160872,0.45309121449,0.0,0.45309121449
 04/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085175319,0.0,0.453085175319
 04/29  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091930007,0.0,0.453091930007
 04/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085198109,0.0,0.453085198109
 04/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058639477,0.0,0.453058639477
 04/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088074551,0.0,0.453088074551
 04/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074883953,0.0,0.453074883953
 04/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063398498,0.0,0.453063398498
 04/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064979336,0.0,0.453064979336
 04/30  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088819185,0.0,0.453088819185
 04/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086617015,0.0,0.453086617015
 04/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089610055,0.0,0.453089610055
 04/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092274815,0.0,0.453092274815
 04/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453100049253,0.0,0.453100049253
 04/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075553751,0.0,0.453075553751
 04/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080810183,0.0,0.453080810183
 04/30  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087349386,0.0,0.453087349386
 04/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084635016,0.0,0.453084635016
 04/30  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309293153,0.0,0.45309293153
 04/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062754015,0.0,0.453062754015
 04/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 04/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086061369,0.0,0.453086061369
 05/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080266462,0.0,0.453080266462
 05/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073324701,0.0,0.453073324701
 05/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067650281,0.0,0.453067650281
 05/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/01  06:00:00,5.74078219021,2.20766578191,0.015422929632,0.0,0.5500053624,2.2000214496,1.33172719946,0.878648402145,0.453078797317
 05/01  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.48430515249,1.03121296907,0.453092183423
 05/01  08:00:00,12.1476350405,2.20766578191,0.0398727353999,0.0,4.9500482616,4.9500482616,0.453152069191,0.0,0.453152069191
 05/01  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453152357344,0.0,0.453152357344
 05/01  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453134547885,0.0,0.453134547885
 05/01  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453120252802,0.0,0.453120252802
 05/01  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.474759889827,0.0216269419783,0.453132947848
 05/01  13:00:00,12.2625180476,2.20766578191,0.154755742513,0.0,4.9500482616,4.9500482616,0.886373939477,0.0,0.886373939477
 05/01  14:00:00,12.5128354498,2.20766578191,0.405073144717,0.0,4.9500482616,4.9500482616,0.453150061786,0.0,0.453150061786
 05/01  15:00:00,12.7254025591,2.20766578191,0.617640254031,0.0,4.9500482616,4.9500482616,0.453147250744,0.0,0.453147250744
 05/01  16:00:00,12.9141867538,2.20766578191,0.806424448696,0.0,4.9500482616,4.9500482616,0.453171633008,0.0,0.453171633008
 05/01  17:00:00,7.97394025711,2.20766578191,0.266220851201,0.0,2.750026812,2.750026812,0.453120191319,0.0,0.453120191319
 05/01  18:00:00,6.24538230573,2.20766578191,0.187678987019,0.0,1.6500160872,2.2000214496,0.45311429228,0.0,0.45311429228
 05/01  19:00:00,6.17759771564,2.20766578191,0.119894396925,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/01  20:00:00,7.43866357695,2.20766578191,0.011798953974,0.0,1.1000107248,2.2000214496,0.453108466736,0.0,0.453108466736
 05/01  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453097449074,0.0,0.453097449074
 05/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055191571,0.0,0.453055191571
 05/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085142654,0.0,0.453085142654
 05/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080814239,0.0,0.453080814239
 05/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073682966,0.0,0.453073682966
 05/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530711551,0.0,0.4530711551
 05/02  06:00:00,5.74921960918,2.20766578191,0.023860348601,0.0,0.5500053624,2.2000214496,0.791965830951,0.338884453408,0.453081377543
 05/02  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.86455898811,4.41144814029,0.453110847826
 05/02  08:00:00,12.1121761004,2.20766578191,0.00441379531718,0.0,4.9500482616,4.9500482616,0.714546141579,0.261411657932,0.453134483646
 05/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453154802834,0.0,0.453154802834
 05/02  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453159814466,0.0,0.453159814466
 05/02  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453177831379,0.0,0.453177831379
 05/02  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453129326747,0.0,0.453129326747
 05/02  13:00:00,12.1109432469,2.20766578191,0.00318094174899,0.0,4.9500482616,4.9500482616,0.453183733495,0.0,0.453183733495
 05/02  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453165391342,0.0,0.453165391342
 05/02  15:00:00,12.1117550629,2.20766578191,0.00399275773822,0.0,4.9500482616,4.9500482616,0.453127234889,0.0,0.453127234889
 05/02  16:00:00,12.1679379238,2.20766578191,0.0601756186508,0.0,4.9500482616,4.9500482616,0.886258116731,0.0,0.886258116731
 05/02  17:00:00,7.75387683046,2.20766578191,0.0461574245526,0.0,2.750026812,2.750026812,0.124551079748,0.104551079748,0.02
 05/02  18:00:00,6.07573833767,2.20766578191,0.0180350189533,0.0,1.6500160872,2.2000214496,0.456135991978,0.00301238304537,0.453123608933
 05/02  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.646117865478,0.193005879028,0.45311198645
 05/02  20:00:00,7.42686462298,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.94812789552,1.49502401935,0.453103876171
 05/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.95013950381,2.49704454849,0.453094955315
 05/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084394479,0.0,0.453084394479
 05/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078657132,0.0,0.453078657132
 05/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072796573,0.0,0.453072796573
 05/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066949293,0.0,0.453066949293
 05/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070046713,0.0,0.453070046713
 05/03  06:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,4.84676385759,4.39368684144,0.453077016148
 05/03  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.93211246841,7.91211246841,0.02
 05/03  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.2312949203,1.77815867105,0.453136249251
 05/03  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.24923781731,0.79608416126,0.453153656047
 05/03  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.594789182348,0.141640422233,0.453148760115
 05/03  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886331592681,0.0,0.886331592681
 05/03  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453192395216,0.0,0.453192395216
 05/03  13:00:00,12.1095398488,2.20766578191,0.00177754365663,0.0,4.9500482616,4.9500482616,0.453168213921,0.0,0.453168213921
 05/03  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453099485431,0.0,0.453099485431
 05/03  15:00:00,12.1137269459,2.20766578191,0.0059646407535,0.0,4.9500482616,4.9500482616,0.45309636069,0.0,0.45309636069
 05/03  16:00:00,12.1544214661,2.20766578191,0.0466591609512,0.0,4.9500482616,4.9500482616,0.453118256596,0.0,0.453118256596
 05/03  17:00:00,7.74415926946,2.20766578191,0.0364398635508,0.0,2.750026812,2.750026812,0.532126300693,0.0790011677678,0.453125132926
 05/03  18:00:00,6.07299729422,2.20766578191,0.0152939755057,0.0,1.6500160872,2.2000214496,0.625807447957,0.172681122668,0.453126325289
 05/03  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.30457916168,0.851468487694,0.453110673991
 05/03  20:00:00,7.42715960694,2.20766578191,0.000294983960095,0.0,1.1000107248,2.2000214496,2.44243168581,1.98932562416,0.453106061647
 05/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.04772389959,3.02772389959,0.02
 05/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078400298,0.0,0.453078400298
 05/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070657387,0.0,0.453070657387
 05/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064722963,0.0,0.453064722963
 05/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058770201,0.0,0.453058770201
