Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308835618,0.0,0.45308835618
 05/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059728492,0.0,0.453059728492
 05/04  06:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,4.43448785789,4.41448785789,0.02
 05/04  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.80164043809,7.34852382848,0.453116609614
 05/04  08:00:00,12.11101571,2.20766578191,0.00325340489895,0.0,4.9500482616,4.9500482616,1.37696149959,0.923808487893,0.453153011695
 05/04  09:00:00,12.1159044158,2.20766578191,0.00814211068777,0.0,4.9500482616,4.9500482616,0.453156374594,0.0,0.453156374594
 05/04  10:00:00,12.1542624158,2.20766578191,0.0465001107228,0.0,4.9500482616,4.9500482616,0.45315263837,0.0,0.45315263837
 05/04  11:00:00,12.1253530018,2.20766578191,0.0175906967274,0.0,4.9500482616,4.9500482616,0.453170142333,0.0,0.453170142333
 05/04  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.886377396608,0.0,0.886377396608
 05/04  13:00:00,12.1314642063,2.20766578191,0.023701901238,0.0,4.9500482616,4.9500482616,0.453180241328,0.0,0.453180241328
 05/04  14:00:00,12.1661806875,2.20766578191,0.0584183823841,0.0,4.9500482616,4.9500482616,0.45311756908,0.0,0.45311756908
 05/04  15:00:00,12.3485952357,2.20766578191,0.240832930555,0.0,4.9500482616,4.9500482616,0.453144004284,0.0,0.453144004284
 05/04  16:00:00,12.586567596,2.20766578191,0.478805290918,0.0,4.9500482616,4.9500482616,0.453153793404,0.0,0.453153793404
 05/04  17:00:00,7.94998182717,2.20766578191,0.242262421255,0.0,2.750026812,2.750026812,0.461499909737,0.00837089711084,0.453129012626
 05/04  18:00:00,6.23587007075,2.20766578191,0.178166752034,0.0,1.6500160872,2.2000214496,0.453114479614,0.0,0.453114479614
 05/04  19:00:00,6.12926044653,2.20766578191,0.0715571278153,0.0,1.6500160872,2.2000214496,0.453102683772,0.0,0.453102683772
 05/04  20:00:00,7.42978462162,2.20766578191,0.00291999863965,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/04  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45309577288,0.0,0.45309577288
 05/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055541402,0.0,0.453055541402
 05/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085098942,0.0,0.453085098942
 05/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079090254,0.0,0.453079090254
 05/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073048581,0.0,0.453073048581
 05/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067001648,0.0,0.453067001648
 05/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  06:00:00,5.7785987756,2.20766578191,0.0532395150175,0.0,0.5500053624,2.2000214496,0.456620680747,0.0035431557626,0.453077524984
 05/05  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.1991012707,0.74598721023,0.453114060469
 05/05  08:00:00,12.1824458807,2.20766578191,0.0746835755492,0.0,4.9500482616,4.9500482616,0.47900567205,0.025857774579,0.453147897471
 05/05  09:00:00,12.2942490663,2.20766578191,0.186486761169,0.0,4.9500482616,4.9500482616,0.453145593926,0.0,0.453145593926
 05/05  10:00:00,12.612759357,2.20766578191,0.504997051859,0.0,4.9500482616,4.9500482616,0.453156869646,0.0,0.453156869646
 05/05  11:00:00,13.021855865,2.20766578191,0.914093559934,0.0,4.9500482616,4.9500482616,0.453177597107,0.0,0.453177597107
 05/05  12:00:00,12.604908677,2.20766578191,1.04715173427,0.0,4.9500482616,4.4000428992,0.453195368967,0.0,0.453195368967
 05/05  13:00:00,13.6864935474,2.20766578191,1.57873124229,0.0,4.9500482616,4.9500482616,0.886337755575,0.0,0.886337755575
 05/05  14:00:00,13.965780794,2.20766578191,1.85801848888,0.0,4.9500482616,4.9500482616,0.453130214348,0.0,0.453130214348
 05/05  15:00:00,14.1183025634,2.20766578191,2.01054025829,0.0,4.9500482616,4.9500482616,0.453126658624,0.0,0.453126658624
 05/05  16:00:00,14.3349357683,2.20766578191,2.22717346319,0.0,4.9500482616,4.9500482616,0.453147185181,0.0,0.453147185181
 05/05  17:00:00,9.34197069163,2.20766578191,1.63425128572,0.0,2.750026812,2.750026812,0.453129292578,0.0,0.453129292578
 05/05  18:00:00,7.35493578151,2.20766578191,1.2972324628,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/05  19:00:00,7.08593171845,2.20766578191,1.02822839974,0.0,1.6500160872,2.2000214496,0.45311688017,0.0,0.45311688017
 05/05  20:00:00,7.675404052,2.20766578191,0.63237276235,0.0,1.1000107248,2.2000214496,0.453111400098,0.0,0.453111400098
 05/05  21:00:00,8.23302316208,2.20766578191,0.42232520577,0.0,1.1000107248,2.2000214496,0.453088742465,0.0,0.453088742465
 05/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063184994,0.0,0.453063184994
 05/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057133414,0.0,0.453057133414
 05/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086514346,0.0,0.453086514346
 05/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080381862,0.0,0.453080381862
 05/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080879755,0.0,0.453080879755
 05/06  06:00:00,5.84876045755,2.20766578191,0.123401196967,0.0,0.5500053624,2.2000214496,0.453088309407,0.0,0.453088309407
 05/06  07:00:00,5.01227183635,2.20766578191,0.0545792424376,0.0,0.5500053624,2.2000214496,0.27577838349,0.25577838349,0.02
 05/06  08:00:00,6.90726540642,2.20766578191,0.299556725306,0.0,1.6500160872,2.750026812,0.453099039947,0.0,0.453099039947
 05/06  09:00:00,7.24755524268,2.20766578191,0.639846561573,0.0,1.6500160872,2.750026812,0.453115943298,0.0,0.453115943298
 05/06  10:00:00,7.50655707909,2.20766578191,0.89884839798,0.0,1.6500160872,2.750026812,0.453103568786,0.0,0.453103568786
 05/06  11:00:00,7.72147939223,2.20766578191,1.11377071112,0.0,1.6500160872,2.750026812,0.453106744492,0.0,0.453106744492
 05/06  12:00:00,5.97362320501,2.20766578191,1.0159306111,0.0,0.8250080436,1.9250187684,0.453095280109,0.0,0.453095280109
 05/06  13:00:00,6.08396866698,2.20766578191,1.12627607307,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/06  14:00:00,6.23679522512,2.20766578191,1.2791026312,0.0,0.8250080436,1.9250187684,0.453076005628,0.0,0.453076005628
 05/06  15:00:00,6.31135624678,2.20766578191,1.35366365287,0.0,0.8250080436,1.9250187684,0.453100108957,0.0,0.453100108957
 05/06  16:00:00,6.35070929235,2.20766578191,1.39301669844,0.0,0.8250080436,1.9250187684,0.453104592607,0.0,0.453104592607
 05/06  17:00:00,5.4132656116,2.20766578191,1.28058106129,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086448653,0.0,0.453086448653
 05/06  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092681398,0.0,0.453092681398
 05/06  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082022812,0.0,0.453082022812
 05/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065196566,0.0,0.453065196566
 05/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059029078,0.0,0.453059029078
 05/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084014608,0.0,0.453084014608
 05/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072007289,0.0,0.453072007289
 05/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059967266,0.0,0.453059967266
 05/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059914331,0.0,0.453059914331
 05/07  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083838917,0.0,0.453083838917
 05/07  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086430743,0.0,0.453086430743
 05/07  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083352956,0.0,0.453083352956
 05/07  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079242142,0.0,0.453079242142
 05/07  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094866253,0.0,0.453094866253
 05/07  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306482534,0.0,0.45306482534
 05/07  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308911475,0.0,0.45308911475
 05/07  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086311795,0.0,0.453086311795
 05/07  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082829334,0.0,0.453082829334
 05/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308868914,0.0,0.45308868914
 05/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308736256,0.0,0.45308736256
 05/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073755826,0.0,0.453073755826
 05/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067804778,0.0,0.453067804778
 05/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080592525,0.0,0.453080592525
 05/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061605689,0.0,0.453061605689
 05/08  06:00:00,5.76666100548,2.20766578191,0.0413017448994,0.0,0.5500053624,2.2000214496,0.494778963846,0.0416902516752,0.453088712171
 05/08  07:00:00,6.05985092545,2.20766578191,0.00214760673987,0.0,1.6500160872,2.2000214496,0.127351126326,0.107351126326,0.02
 05/08  08:00:00,12.3124607174,2.20766578191,0.204698412333,0.0,4.9500482616,4.9500482616,0.478627458261,0.0254946073606,0.453132850901
 05/08  09:00:00,12.535207752,2.20766578191,0.427445446845,0.0,4.9500482616,4.9500482616,0.453149326831,0.0,0.453149326831
 05/08  10:00:00,12.7772858997,2.20766578191,0.6695235946,0.0,4.9500482616,4.9500482616,0.886312453907,0.0,0.886312453907
 05/08  11:00:00,12.9181568836,2.20766578191,0.810394578451,0.0,4.9500482616,4.9500482616,0.453176027582,0.0,0.453176027582
 05/08  12:00:00,12.2912579103,2.20766578191,0.733500967593,0.0,4.9500482616,4.4000428992,0.453181351527,0.0,0.453181351527
 05/08  13:00:00,13.1531290235,2.20766578191,1.04536671839,0.0,4.9500482616,4.9500482616,0.453179008579,0.0,0.453179008579
 05/08  14:00:00,13.2766176973,2.20766578191,1.16885539215,0.0,4.9500482616,4.9500482616,0.45310797576,0.0,0.45310797576
 05/08  15:00:00,13.4442165537,2.20766578191,1.33645424861,0.0,4.9500482616,4.9500482616,0.453102519099,0.0,0.453102519099
 05/08  16:00:00,13.5926782942,2.20766578191,1.48491598912,0.0,4.9500482616,4.9500482616,0.453155034572,0.0,0.453155034572
 05/08  17:00:00,8.54448863693,2.20766578191,0.836769231019,0.0,2.750026812,2.750026812,0.453126132289,0.0,0.453126132289
 05/08  18:00:00,6.560815386,2.20766578191,0.503112067291,0.0,1.6500160872,2.2000214496,0.453125469498,0.0,0.453125469498
 05/08  19:00:00,6.34993386243,2.20766578191,0.292230543722,0.0,1.6500160872,2.2000214496,0.453108426072,0.0,0.453108426072
 05/08  20:00:00,7.13285163473,2.20766578191,0.0898203450832,0.0,1.1000107248,2.2000214496,0.453106231216,0.0,0.453106231216
 05/08  21:00:00,7.81842325404,2.20766578191,0.00772529772809,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074255342,0.0,0.453074255342
 05/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066091571,0.0,0.453066091571
 05/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305967499,0.0,0.45305967499
 05/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308868612,0.0,0.45308868612
 05/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082255532,0.0,0.453082255532
 05/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453090543238,0.0,0.453090543238
 05/09  06:00:00,5.76573431274,2.20766578191,0.0403750521648,0.0,0.5500053624,2.2000214496,0.0625972557686,0.0425972557686,0.02
 05/09  07:00:00,6.05924373953,2.20766578191,0.00154042081875,0.0,1.6500160872,2.2000214496,0.590607412038,0.137499164689,0.453108247349
 05/09  08:00:00,12.268268737,2.20766578191,0.160506431857,0.0,4.9500482616,4.9500482616,0.479013896759,0.0258661061008,0.453147790658
 05/09  09:00:00,12.3658113863,2.20766578191,0.258049081203,0.0,4.9500482616,4.9500482616,0.453154842272,0.0,0.453154842272
 05/09  10:00:00,12.5159159988,2.20766578191,0.408153693683,0.0,4.9500482616,4.9500482616,0.453148601327,0.0,0.453148601327
 05/09  11:00:00,12.6646461988,2.20766578191,0.556883893638,0.0,4.9500482616,4.9500482616,0.453174795812,0.0,0.453174795812
 05/09  12:00:00,12.0579466174,2.20766578191,0.50018967472,0.0,4.9500482616,4.4000428992,0.886374089518,0.0,0.886374089518
 05/09  13:00:00,12.9898605424,2.20766578191,0.882098237284,0.0,4.9500482616,4.9500482616,0.453151819733,0.0,0.453151819733
 05/09  14:00:00,13.1799894859,2.20766578191,1.07222718075,0.0,4.9500482616,4.9500482616,0.453145232365,0.0,0.453145232365
 05/09  15:00:00,13.3680836653,2.20766578191,1.26032136019,0.0,4.9500482616,4.9500482616,0.453138213261,0.0,0.453138213261
 05/09  16:00:00,13.5228148539,2.20766578191,1.41505254882,0.0,4.9500482616,4.9500482616,0.453150101693,0.0,0.453150101693
 05/09  17:00:00,8.44488327357,2.20766578191,0.737163867656,0.0,2.750026812,2.750026812,0.453125719684,0.0,0.453125719684
 05/09  18:00:00,6.41587921235,2.20766578191,0.358175893633,0.0,1.6500160872,2.2000214496,0.453123481373,0.0,0.453123481373
 05/09  19:00:00,6.28591054129,2.20766578191,0.228207222581,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/09  20:00:00,7.10655934885,2.20766578191,0.0635280592058,0.0,1.1000107248,2.2000214496,0.453108213678,0.0,0.453108213678
 05/09  21:00:00,7.81212510197,2.20766578191,0.00142714565744,0.0,1.1000107248,2.2000214496,0.453092331414,0.0,0.453092331414
 05/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308771791,0.0,0.45308771791
 05/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079720929,0.0,0.453079720929
 05/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073191274,0.0,0.453073191274
 05/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066639865,0.0,0.453066639865
 05/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060083947,0.0,0.453060083947
 05/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  06:00:00,5.38213860299,2.20766578191,0.0406126757493,0.0,0.5500053624,2.2000214496,0.49631160284,0.043240649596,0.453070953244
 05/10  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.585705724384,0.132599309696,0.453106414688
 05/10  08:00:00,12.1770419328,2.20766578191,0.0692796276902,0.0,4.9500482616,4.9500482616,0.486119237941,0.0329750584227,0.453144179519
 05/10  09:00:00,12.355859,2.20766578191,0.248096694909,0.0,4.9500482616,4.9500482616,0.453149046836,0.0,0.453149046836
 05/10  10:00:00,12.7064826003,2.20766578191,0.598720295202,0.0,4.9500482616,4.9500482616,0.453122960168,0.0,0.453122960168
 05/10  11:00:00,12.8905685967,2.20766578191,0.782806291631,0.0,4.9500482616,4.9500482616,0.453162893145,0.0,0.453162893145
 05/10  12:00:00,12.2837037594,2.20766578191,0.725946816678,0.0,4.9500482616,4.4000428992,0.453182213993,0.0,0.453182213993
 05/10  13:00:00,13.1883177354,2.20766578191,1.08055543033,0.0,4.9500482616,4.9500482616,0.453193188416,0.0,0.453193188416
 05/10  14:00:00,13.3601289402,2.20766578191,1.25236663508,0.0,4.9500482616,4.9500482616,0.453158340495,0.0,0.453158340495
 05/10  15:00:00,13.5562491097,2.20766578191,1.44848680462,0.0,4.9500482616,4.9500482616,0.453117006833,0.0,0.453117006833
 05/10  16:00:00,13.7281746498,2.20766578191,1.62041234473,0.0,4.9500482616,4.9500482616,0.453121924279,0.0,0.453121924279
 05/10  17:00:00,8.73762759069,2.20766578191,1.02990818478,0.0,2.750026812,2.750026812,0.453156476125,0.0,0.453156476125
 05/10  18:00:00,6.73076662263,2.20766578191,0.673063303918,0.0,1.6500160872,2.2000214496,0.45312333055,0.0,0.45312333055
 05/10  19:00:00,6.42914599167,2.20766578191,0.371442672961,0.0,1.6500160872,2.2000214496,0.453109685085,0.0,0.453109685085
 05/10  20:00:00,7.15145481527,2.20766578191,0.108423525627,0.0,1.1000107248,2.2000214496,0.453115865492,0.0,0.453115865492
 05/10  21:00:00,7.83353822466,2.20766578191,0.0228402683453,0.0,1.1000107248,2.2000214496,0.45308741536,0.0,0.45308741536
 05/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076720582,0.0,0.453076720582
 05/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086532484,0.0,0.453086532484
 05/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079884951,0.0,0.453079884951
 05/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073239181,0.0,0.453073239181
 05/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077308236,0.0,0.453077308236
 05/11  06:00:00,5.38197094858,2.20766578191,0.040445021335,0.0,0.5500053624,2.2000214496,0.0609242523199,0.0409242523199,0.02
 05/11  07:00:00,6.06945685308,2.20766578191,0.0117535343678,0.0,1.6500160872,2.2000214496,0.534827244779,0.0817357394722,0.453091505306
 05/11  08:00:00,12.354189431,2.20766578191,0.246427125886,0.0,4.9500482616,4.9500482616,0.473665923973,0.0205199975059,0.453145926467
 05/11  09:00:00,12.7763565773,2.20766578191,0.668594272161,0.0,4.9500482616,4.9500482616,0.453157159828,0.0,0.453157159828
 05/11  10:00:00,13.171607117,2.20766578191,1.06384481191,0.0,4.9500482616,4.9500482616,0.453161686731,0.0,0.453161686731
 05/11  11:00:00,13.3433095486,2.20766578191,1.23554724345,0.0,4.9500482616,4.9500482616,0.45316997899,0.0,0.45316997899
 05/11  12:00:00,12.6565022494,2.20766578191,1.09874530673,0.0,4.9500482616,4.4000428992,0.88634264908,0.0,0.88634264908
 05/11  13:00:00,13.6158522685,2.20766578191,1.50808996335,0.0,4.9500482616,4.9500482616,0.453137674114,0.0,0.453137674114
 05/11  14:00:00,13.7740053515,2.20766578191,1.66624304634,0.0,4.9500482616,4.9500482616,0.453142379503,0.0,0.453142379503
 05/11  15:00:00,13.8711220567,2.20766578191,1.76335975155,0.0,4.9500482616,4.9500482616,0.453137558287,0.0,0.453137558287
 05/11  16:00:00,14.0141390646,2.20766578191,1.90637675949,0.0,4.9500482616,4.9500482616,0.453046482322,0.0,0.453046482322
 05/11  17:00:00,9.01394007541,2.20766578191,1.3062206695,0.0,2.750026812,2.750026812,0.453126762683,0.0,0.453126762683
 05/11  18:00:00,7.0252402976,2.20766578191,0.967536978889,0.0,1.6500160872,2.2000214496,0.45312280835,0.0,0.45312280835
 05/11  19:00:00,6.65296781891,2.20766578191,0.5952645002,0.0,1.6500160872,2.2000214496,0.453102236091,0.0,0.453102236091
 05/11  20:00:00,7.22806009714,2.20766578191,0.185028807492,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/11  21:00:00,7.87602972325,2.20766578191,0.0653317669348,0.0,1.1000107248,2.2000214496,0.453093744476,0.0,0.453093744476
 05/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308235282,0.0,0.45308235282
 05/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056552047,0.0,0.453056552047
 05/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308678667,0.0,0.45308678667
 05/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078514932,0.0,0.453078514932
 05/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071765845,0.0,0.453071765845
 05/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  06:00:00,5.38586503358,2.20766578191,0.04433910633,0.0,0.5500053624,2.2000214496,0.49486664326,0.0417840734604,0.4530825698
 05/12  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.59524008299,0.142124349085,0.453115733905
 05/12  08:00:00,12.2171978458,2.20766578191,0.10943554073,0.0,4.9500482616,4.9500482616,0.48071882609,0.0275729531853,0.453145872905
 05/12  09:00:00,12.5410043851,2.20766578191,0.433242079961,0.0,4.9500482616,4.9500482616,0.453148032686,0.0,0.453148032686
 05/12  10:00:00,13.0086552933,2.20766578191,0.900892988157,0.0,4.9500482616,4.9500482616,0.453153455841,0.0,0.453153455841
 05/12  11:00:00,13.2698690361,2.20766578191,1.162106731,0.0,4.9500482616,4.9500482616,0.453163574899,0.0,0.453163574899
 05/12  12:00:00,12.5969252711,2.20766578191,1.03916832838,0.0,4.9500482616,4.4000428992,0.453176503047,0.0,0.453176503047
 05/12  13:00:00,13.5421165669,2.20766578191,1.43435426174,0.0,4.9500482616,4.9500482616,0.88634563241,0.0,0.88634563241
 05/12  14:00:00,13.7951912192,2.20766578191,1.68742891407,0.0,4.9500482616,4.9500482616,0.453101234245,0.0,0.453101234245
 05/12  15:00:00,13.8925462991,2.20766578191,1.78478399402,0.0,4.9500482616,4.9500482616,0.453093407036,0.0,0.453093407036
 05/12  16:00:00,14.0195354929,2.20766578191,1.91177318779,0.0,4.9500482616,4.9500482616,0.453141936353,0.0,0.453141936353
 05/12  17:00:00,8.96558333844,2.20766578191,1.25786393253,0.0,2.750026812,2.750026812,0.453124184798,0.0,0.453124184798
 05/12  18:00:00,6.94465096323,2.20766578191,0.886947644517,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/12  19:00:00,6.7145375253,2.20766578191,0.65683420659,0.0,1.6500160872,2.2000214496,0.453113954826,0.0,0.453113954826
 05/12  20:00:00,7.3166695617,2.20766578191,0.273638272058,0.0,1.1000107248,2.2000214496,0.453106022348,0.0,0.453106022348
 05/12  21:00:00,7.89143586331,2.20766578191,0.0807379070006,0.0,1.1000107248,2.2000214496,0.453083464886,0.0,0.453083464886
 05/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055498095,0.0,0.453055498095
 05/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084195147,0.0,0.453084195147
 05/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077333624,0.0,0.453077333624
 05/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070481603,0.0,0.453070481603
 05/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072273681,0.0,0.453072273681
 05/13  06:00:00,5.38359770778,2.20766578191,0.0420717805341,0.0,0.5500053624,2.2000214496,0.494390309492,0.0413125369609,0.453077772531
 05/13  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,0.970502600643,0.950502600643,0.02
 05/13  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453101036214,0.0,0.453101036214
 05/13  09:00:00,6.64436982254,2.20766578191,0.0366611414322,0.0,1.6500160872,2.750026812,0.453122440193,0.0,0.453122440193
 05/13  10:00:00,6.64614543392,2.20766578191,0.0384367528071,0.0,1.6500160872,2.750026812,0.453093125063,0.0,0.453093125063
 05/13  11:00:00,6.69212800982,2.20766578191,0.0844193287079,0.0,1.6500160872,2.750026812,0.45312193461,0.0,0.45312193461
 05/13  12:00:00,5.01467880651,2.20766578191,0.0569862125932,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  13:00:00,5.03266563695,2.20766578191,0.0749730430387,0.0,0.8250080436,1.9250187684,0.45308081784,0.0,0.45308081784
 05/13  14:00:00,5.04162998074,2.20766578191,0.0839373868307,0.0,0.8250080436,1.9250187684,0.453097735961,0.0,0.453097735961
 05/13  15:00:00,4.99757047857,2.20766578191,0.0398778846565,0.0,0.8250080436,1.9250187684,0.453097572299,0.0,0.453097572299
 05/13  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/13  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,0.453098098216,0.0,0.453098098216
 05/13  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077012133,0.0,0.453077012133
 05/13  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081656454,0.0,0.453081656454
 05/13  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072209955,0.0,0.453072209955
 05/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068927249,0.0,0.453068927249
 05/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062066879,0.0,0.453062066879
 05/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085054858,0.0,0.453085054858
 05/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072487622,0.0,0.453072487622
 05/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062910428,0.0,0.453062910428
 05/14  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305854542,0.0,0.45305854542
 05/14  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080651437,0.0,0.453080651437
 05/14  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081463415,0.0,0.453081463415
 05/14  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079189443,0.0,0.453079189443
 05/14  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078048679,0.0,0.453078048679
 05/14  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069121772,0.0,0.453069121772
 05/14  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077930593,0.0,0.453077930593
 05/14  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081267055,0.0,0.453081267055
 05/14  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087620044,0.0,0.453087620044
 05/14  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  20:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081037327,0.0,0.453081037327
 05/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077452996,0.0,0.453077452996
 05/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077001085,0.0,0.453077001085
 05/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065402996,0.0,0.453065402996
 05/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058928239,0.0,0.453058928239
 05/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308726349,0.0,0.45308726349
 05/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092763773,0.0,0.453092763773
 05/15  06:00:00,5.41277683927,2.20766578191,0.0712509120214,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/15  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.484515450499,0.0314178810122,0.453097569487
 05/15  08:00:00,12.2238772736,2.20766578191,0.116114968524,0.0,4.9500482616,4.9500482616,0.483683076841,0.0305569937418,0.4531260831
 05/15  09:00:00,13.0008944112,2.20766578191,0.893132106081,0.0,4.9500482616,4.9500482616,0.453153009874,0.0,0.453153009874
 05/15  10:00:00,13.5179330972,2.20766578191,1.41017079204,0.0,4.9500482616,4.9500482616,0.453148998277,0.0,0.453148998277
 05/15  11:00:00,13.6581940694,2.20766578191,1.55043176425,0.0,4.9500482616,4.9500482616,0.453150854253,0.0,0.453150854253
 05/15  12:00:00,12.8693426863,2.20766578191,1.31158574362,0.0,4.9500482616,4.4000428992,0.886348177047,0.0,0.886348177047
 05/15  13:00:00,13.7711370933,2.20766578191,1.6633747882,0.0,4.9500482616,4.9500482616,0.453167681428,0.0,0.453167681428
 05/15  14:00:00,13.6950349973,2.20766578191,1.58727269223,0.0,4.9500482616,4.9500482616,0.453139841392,0.0,0.453139841392
 05/15  15:00:00,13.4782409027,2.20766578191,1.37047859764,0.0,4.9500482616,4.9500482616,0.453121776756,0.0,0.453121776756
 05/15  16:00:00,13.4657544042,2.20766578191,1.35799209908,0.0,4.9500482616,4.9500482616,0.453124201778,0.0,0.453124201778
 05/15  17:00:00,8.41847155215,2.20766578191,0.710752146241,0.0,2.750026812,2.750026812,0.453094875152,0.0,0.453094875152
 05/15  18:00:00,6.519516966,2.20766578191,0.461813647285,0.0,1.6500160872,2.2000214496,0.45311327826,0.0,0.45311327826
 05/15  19:00:00,6.41001118153,2.20766578191,0.352307862821,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/15  20:00:00,6.81033549556,2.20766578191,0.151137539249,0.0,1.1000107248,2.2000214496,0.453096989091,0.0,0.453096989091
 05/15  21:00:00,7.9116916814,2.20766578191,0.100993725092,0.0,1.1000107248,2.2000214496,0.453089638697,0.0,0.453089638697
 05/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084867164,0.0,0.453084867164
 05/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077822171,0.0,0.453077822171
 05/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070680691,0.0,0.453070680691
 05/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063516119,0.0,0.453063516119
 05/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056346452,0.0,0.453056346452
 05/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/16  06:00:00,5.40619747947,2.20766578191,0.0646715522246,0.0,0.5500053624,2.2000214496,0.453066197951,0.0,0.453066197951
 05/16  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.918861992156,0.465755095571,0.453106896585
 05/16  08:00:00,13.0724426834,2.20766578191,0.964680378298,0.0,4.9500482616,4.9500482616,0.45314507265,0.0,0.45314507265
 05/16  09:00:00,13.67405665,2.20766578191,1.5662943449,0.0,4.9500482616,4.9500482616,0.453139149646,0.0,0.453139149646
 05/16  10:00:00,14.0445592717,2.20766578191,1.93679696659,0.0,4.9500482616,4.9500482616,0.453155014574,0.0,0.453155014574
 05/16  11:00:00,14.2602191808,2.20766578191,2.1524568757,0.0,4.9500482616,4.9500482616,0.453163706433,0.0,0.453163706433
 05/16  12:00:00,13.7539806112,2.20766578191,2.1962236685,0.0,4.9500482616,4.4000428992,0.453181612347,0.0,0.453181612347
 05/16  13:00:00,14.7044652441,2.20766578191,2.59670293898,0.0,4.9500482616,4.9500482616,0.453186059623,0.0,0.453186059623
 05/16  14:00:00,14.8140748229,2.20766578191,2.7063125178,0.0,4.9500482616,4.9500482616,0.453147137677,0.0,0.453147137677
 05/16  15:00:00,14.9855041767,2.20766578191,2.87774187155,0.0,4.9500482616,4.9500482616,0.453139151772,0.0,0.453139151772
 05/16  16:00:00,15.1121750039,2.20766578191,3.00441269882,0.0,4.9500482616,4.9500482616,0.453152852116,0.0,0.453152852116
 05/16  17:00:00,9.88751533858,2.20766578191,2.17979593267,0.0,2.750026812,2.750026812,0.453107689989,0.0,0.453107689989
 05/16  18:00:00,7.71127563536,2.20766578191,1.65357231664,0.0,1.6500160872,2.2000214496,0.453118146117,0.0,0.453118146117
 05/16  19:00:00,7.33244676752,2.20766578191,1.27474344881,0.0,1.6500160872,2.2000214496,0.453104870456,0.0,0.453104870456
 05/16  20:00:00,7.41427719791,2.20766578191,0.755079241603,0.0,1.1000107248,2.2000214496,0.453107006035,0.0,0.453107006035
 05/16  21:00:00,8.16140674848,2.20766578191,0.350708792165,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075140603,0.0,0.453075140603
 05/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083094453,0.0,0.453083094453
 05/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075905943,0.0,0.453075905943
 05/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068642845,0.0,0.453068642845
 05/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061374494,0.0,0.453061374494
 05/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066441035,0.0,0.453066441035
 05/17  06:00:00,5.43045497829,2.20766578191,0.0889290510456,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  07:00:00,6.10736165764,2.20766578191,0.0496583389306,0.0,1.6500160872,2.2000214496,0.512284463354,0.0591885890991,0.453095874255
 05/17  08:00:00,13.011343497,2.20766578191,0.903581191891,0.0,4.9500482616,4.9500482616,0.453141239594,0.0,0.453141239594
 05/17  09:00:00,13.647387018,2.20766578191,1.5396247129,0.0,4.9500482616,4.9500482616,0.453149584704,0.0,0.453149584704
 05/17  10:00:00,14.2347691671,2.20766578191,2.12700686198,0.0,4.9500482616,4.9500482616,0.45314821924,0.0,0.45314821924
 05/17  11:00:00,14.6882395936,2.20766578191,2.58047728846,0.0,4.9500482616,4.9500482616,0.453163749131,0.0,0.453163749131
 05/17  12:00:00,14.2275153167,2.20766578191,2.66975837402,0.0,4.9500482616,4.4000428992,0.886317971181,0.0,0.886317971181
 05/17  13:00:00,15.3972550567,2.20766578191,3.28949275163,0.0,4.9500482616,4.9500482616,0.453167413698,0.0,0.453167413698
 05/17  14:00:00,14.8765579486,2.20766578191,2.76879564352,0.0,4.9500482616,4.9500482616,0.453140591368,0.0,0.453140591368
 05/17  15:00:00,14.7279072387,2.20766578191,2.62014493357,0.0,4.9500482616,4.9500482616,0.453139705788,0.0,0.453139705788
 05/17  16:00:00,14.9676524104,2.20766578191,2.85989010526,0.0,4.9500482616,4.9500482616,0.453148217703,0.0,0.453148217703
 05/17  17:00:00,9.87396325734,2.20766578191,2.16624385143,0.0,2.750026812,2.750026812,0.453132417305,0.0,0.453132417305
 05/17  18:00:00,7.98815407254,2.20766578191,1.93045075383,0.0,1.6500160872,2.2000214496,0.453112926535,0.0,0.453112926535
 05/17  19:00:00,7.65932675726,2.20766578191,1.60162343855,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/17  20:00:00,7.75825833139,2.20766578191,1.09906037507,0.0,1.1000107248,2.2000214496,0.453102942052,0.0,0.453102942052
 05/17  21:00:00,8.60245082008,2.20766578191,0.791752863766,0.0,1.1000107248,2.2000214496,0.453088811297,0.0,0.453088811297
 05/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080675349,0.0,0.453080675349
 05/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073418481,0.0,0.453073418481
 05/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066056994,0.0,0.453066056994
 05/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305868461,0.0,0.45305868461
 05/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093095161,0.0,0.453093095161
 05/18  06:00:00,5.73206433022,2.20766578191,0.390538402977,0.0,0.5500053624,2.2000214496,0.453061998703,0.0,0.453061998703
 05/18  07:00:00,6.40958716229,2.20766578191,0.351883843579,0.0,1.6500160872,2.2000214496,0.453117707445,0.0,0.453117707445
 05/18  08:00:00,13.9732414368,2.20766578191,1.86547913167,0.0,4.9500482616,4.9500482616,0.453142912596,0.0,0.453142912596
 05/18  09:00:00,14.545502589,2.20766578191,2.43774028385,0.0,4.9500482616,4.9500482616,0.453148335999,0.0,0.453148335999
 05/18  10:00:00,14.9848229895,2.20766578191,2.87706068441,0.0,4.9500482616,4.9500482616,0.453147467172,0.0,0.453147467172
 05/18  11:00:00,15.1220860722,2.20766578191,3.01432376707,0.0,4.9500482616,4.9500482616,0.453147654747,0.0,0.453147654747
 05/18  12:00:00,14.6111516699,2.20766578191,3.05339472723,0.0,4.9500482616,4.4000428992,0.453167013234,0.0,0.453167013234
 05/18  13:00:00,15.5893500822,2.20766578191,3.48158777706,0.0,4.9500482616,4.9500482616,0.453170642841,0.0,0.453170642841
 05/18  14:00:00,15.570311607,2.20766578191,3.4625493019,0.0,4.9500482616,4.9500482616,0.453123808209,0.0,0.453123808209
 05/18  15:00:00,15.7054896272,2.20766578191,3.59772732205,0.0,4.9500482616,4.9500482616,0.453141549622,0.0,0.453141549622
 05/18  16:00:00,15.9228977692,2.20766578191,3.81513546406,0.0,4.9500482616,4.9500482616,0.453162501551,0.0,0.453162501551
 05/18  17:00:00,9.99801075495,2.20766578191,2.29029134903,0.0,2.750026812,2.750026812,0.453129582891,0.0,0.453129582891
 05/18  18:00:00,7.46265114851,2.20766578191,1.4049478298,0.0,1.6500160872,2.2000214496,0.453122425389,0.0,0.453122425389
 05/18  19:00:00,7.32201518694,2.20766578191,1.26431186823,0.0,1.6500160872,2.2000214496,0.453106286822,0.0,0.453106286822
 05/18  20:00:00,7.46862897965,2.20766578191,0.809431023343,0.0,1.1000107248,2.2000214496,0.45311001483,0.0,0.45311001483
 05/18  21:00:00,8.37080565898,2.20766578191,0.560107702668,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071309177,0.0,0.453071309177
 05/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063868695,0.0,0.453063868695
 05/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056443454,0.0,0.453056443454
 05/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084342916,0.0,0.453084342916
 05/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076891154,0.0,0.453076891154
 05/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  06:00:00,5.85194941821,2.20766578191,0.510423490965,0.0,0.5500053624,2.2000214496,0.453086675236,0.0,0.453086675236
 05/19  07:00:00,6.19063697411,2.20766578191,0.132933655401,0.0,1.6500160872,2.2000214496,0.501582048428,0.0484974389972,0.453084609431
 05/19  08:00:00,13.514404986,2.20766578191,1.40664268091,0.0,4.9500482616,4.9500482616,0.453123968075,0.0,0.453123968075
 05/19  09:00:00,13.8199070593,2.20766578191,1.71214475419,0.0,4.9500482616,4.9500482616,0.453132361094,0.0,0.453132361094
 05/19  10:00:00,13.883352103,2.20766578191,1.77558979787,0.0,4.9500482616,4.9500482616,0.453145328597,0.0,0.453145328597
 05/19  11:00:00,13.9656791648,2.20766578191,1.85791685967,0.0,4.9500482616,4.9500482616,0.453165755853,0.0,0.453165755853
 05/19  12:00:00,13.1428996188,2.20766578191,1.58514267607,0.0,4.9500482616,4.4000428992,0.453122462622,0.0,0.453122462622
 05/19  13:00:00,14.0384711014,2.20766578191,1.93070879633,0.0,4.9500482616,4.9500482616,0.88626714538,0.0,0.88626714538
 05/19  14:00:00,14.3077249377,2.20766578191,2.19996263256,0.0,4.9500482616,4.9500482616,0.453138087429,0.0,0.453138087429
 05/19  15:00:00,14.4667626352,2.20766578191,2.35900033011,0.0,4.9500482616,4.9500482616,0.453098129132,0.0,0.453098129132
 05/19  16:00:00,14.3874883318,2.20766578191,2.27972602669,0.0,4.9500482616,4.9500482616,0.453163398325,0.0,0.453163398325
 05/19  17:00:00,8.85954536349,2.20766578191,1.15182595758,0.0,2.750026812,2.750026812,0.453121706788,0.0,0.453121706788
 05/19  18:00:00,6.80490843953,2.20766578191,0.747205120819,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/19  19:00:00,6.6280198589,2.20766578191,0.570316540185,0.0,1.6500160872,2.2000214496,0.453108481014,0.0,0.453108481014
 05/19  20:00:00,6.83566503804,2.20766578191,0.17646708173,0.0,1.1000107248,2.2000214496,0.453099108514,0.0,0.453099108514
 05/19  21:00:00,7.88229855166,2.20766578191,0.0716005953458,0.0,1.1000107248,2.2000214496,0.453093354192,0.0,0.453093354192
 05/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082792328,0.0,0.453082792328
 05/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075337925,0.0,0.453075337925
 05/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067752803,0.0,0.453067752803
 05/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060177876,0.0,0.453060177876
 05/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306098386,0.0,0.45306098386
 05/20  06:00:00,5.0147395533,2.20766578191,0.0570469593866,0.0,0.5500053624,2.2000214496,0.495485736229,0.0424202333306,0.453065502899
 05/20  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,1.106292284,1.086292284,0.02
 05/20  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453106703787,0.0,0.453106703787
 05/20  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453116444835,0.0,0.453116444835
 05/20  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453105821246,0.0,0.453105821246
 05/20  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 05/20  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.45312209956,0.0,0.45312209956
 05/20  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.45310167637,0.0,0.45310167637
 05/20  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.45307190873,0.0,0.45307190873
 05/20  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453070142483,0.0,0.453070142483
 05/20  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/20  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,0.453083685782,0.0,0.453083685782
 05/20  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084316273,0.0,0.453084316273
 05/20  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087922087,0.0,0.453087922087
 05/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079793688,0.0,0.453079793688
 05/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071945037,0.0,0.453071945037
 05/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064374139,0.0,0.453064374139
 05/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086062231,0.0,0.453086062231
 05/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072932864,0.0,0.453072932864
 05/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065994086,0.0,0.453065994086
 05/21  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057568859,0.0,0.453057568859
 05/21  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308052373,0.0,0.45308052373
 05/21  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308476357,0.0,0.45308476357
 05/21  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084110264,0.0,0.453084110264
 05/21  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307548588,0.0,0.45307548588
 05/21  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065152972,0.0,0.453065152972
 05/21  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305362074,0.0,0.45305362074
 05/21  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076517993,0.0,0.453076517993
 05/21  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080765909,0.0,0.453080765909
 05/21  20:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085005168,0.0,0.453085005168
 05/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081733439,0.0,0.453081733439
 05/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068208183,0.0,0.453068208183
 05/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057054246,0.0,0.453057054246
 05/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084714422,0.0,0.453084714422
 05/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076959667,0.0,0.453076959667
 05/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083213005,0.0,0.453083213005
 05/22  06:00:00,4.9585311077,2.20766578191,0.000838513786727,0.0,0.5500053624,2.2000214496,1.1641763374,1.1441763374,0.02
