Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 05/22  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.34115394213,2.88805645808,0.453097484051
 05/22  08:00:00,12.126363338,2.20766578191,0.0186010328913,0.0,4.9500482616,4.9500482616,0.453100705571,0.0,0.453100705571
 05/22  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.45310566294,0.0,0.45310566294
 05/22  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453116299378,0.0,0.453116299378
 05/22  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453168192593,0.0,0.453168192593
 05/22  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453174850838,0.0,0.453174850838
 05/22  13:00:00,12.1141963821,2.20766578191,0.00643407697822,0.0,4.9500482616,4.9500482616,0.886341020497,0.0,0.886341020497
 05/22  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453131045635,0.0,0.453131045635
 05/22  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453118553064,0.0,0.453118553064
 05/22  16:00:00,12.113099291,2.20766578191,0.00533698590693,0.0,4.9500482616,4.9500482616,0.453160889655,0.0,0.453160889655
 05/22  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.574300559493,0.121170044147,0.453130515347
 05/22  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0568053772819,0.0368053772819,0.02
 05/22  19:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453083326533,0.0,0.453083326533
 05/22  20:00:00,6.65919795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453021291632,0.0,0.453021291632
 05/22  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453070649265,0.0,0.453070649265
 05/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061762747,0.0,0.453061762747
 05/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089274352,0.0,0.453089274352
 05/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081409003,0.0,0.453081409003
 05/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073547444,0.0,0.453073547444
 05/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074023297,0.0,0.453074023297
 05/23  06:00:00,4.99053277242,2.20766578191,0.0328401785045,0.0,0.5500053624,2.2000214496,0.735095384485,0.282017341182,0.453078043303
 05/23  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.41130429849,1.39130429849,0.02
 05/23  08:00:00,12.1312206273,2.20766578191,0.0234583221707,0.0,4.9500482616,4.9500482616,0.470367551008,0.0172398930351,0.453127657973
 05/23  09:00:00,12.1123102532,2.20766578191,0.0045479480437,0.0,4.9500482616,4.9500482616,0.453154455924,0.0,0.453154455924
 05/23  10:00:00,12.135507945,2.20766578191,0.0277456399363,0.0,4.9500482616,4.9500482616,0.453144177302,0.0,0.453144177302
 05/23  11:00:00,12.1580826516,2.20766578191,0.0503203464896,0.0,4.9500482616,4.9500482616,0.45315724591,0.0,0.45315724591
 05/23  12:00:00,11.6017877619,2.20766578191,0.0440308191864,0.0,4.9500482616,4.4000428992,0.886346886435,0.0,0.886346886435
 05/23  13:00:00,12.4320227083,2.20766578191,0.324260403226,0.0,4.9500482616,4.9500482616,0.453158688179,0.0,0.453158688179
 05/23  14:00:00,12.5527759404,2.20766578191,0.445013635242,0.0,4.9500482616,4.9500482616,0.453142179598,0.0,0.453142179598
 05/23  15:00:00,12.6105527274,2.20766578191,0.502790422242,0.0,4.9500482616,4.9500482616,0.453138969234,0.0,0.453138969234
 05/23  16:00:00,12.6385156636,2.20766578191,0.530753358439,0.0,4.9500482616,4.9500482616,0.453137712745,0.0,0.453137712745
 05/23  17:00:00,7.74646921431,2.20766578191,0.0387498083932,0.0,2.750026812,2.750026812,0.453104096349,0.0,0.453104096349
 05/23  18:00:00,6.0811973142,2.20766578191,0.0234939954919,0.0,1.6500160872,2.2000214496,0.490756977039,0.037637523273,0.453119453766
 05/23  19:00:00,6.06574362844,2.20766578191,0.00804030972514,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/23  20:00:00,6.65919795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453101141894,0.0,0.453101141894
 05/23  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453093540442,0.0,0.453093540442
 05/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086203514,0.0,0.453086203514
 05/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078349994,0.0,0.453078349994
 05/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307039773,0.0,0.45307039773
 05/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062419747,0.0,0.453062419747
 05/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054434558,0.0,0.453054434558
 05/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/24  06:00:00,5.02044559347,2.20766578191,0.0627529995545,0.0,0.5500053624,2.2000214496,0.45306296756,0.0,0.45306296756
 05/24  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.2182006746,0.765099802136,0.453100872466
 05/24  08:00:00,12.1401779007,2.20766578191,0.0324155956137,0.0,4.9500482616,4.9500482616,0.486656261077,0.0335219971777,0.4531342639
 05/24  09:00:00,12.1218391215,2.20766578191,0.0140768163557,0.0,4.9500482616,4.9500482616,0.453143752982,0.0,0.453143752982
 05/24  10:00:00,12.3904278367,2.20766578191,0.282665531559,0.0,4.9500482616,4.9500482616,0.453155480416,0.0,0.453155480416
 05/24  11:00:00,12.7962597535,2.20766578191,0.688497448407,0.0,4.9500482616,4.9500482616,0.453165574848,0.0,0.453165574848
 05/24  12:00:00,12.2291799343,2.20766578191,0.67142299157,0.0,4.9500482616,4.4000428992,0.453187227268,0.0,0.453187227268
 05/24  13:00:00,13.2014564848,2.20766578191,1.09369417972,0.0,4.9500482616,4.9500482616,0.453175164306,0.0,0.453175164306
 05/24  14:00:00,13.2534880336,2.20766578191,1.14572572846,0.0,4.9500482616,4.9500482616,0.453108559442,0.0,0.453108559442
 05/24  15:00:00,13.2509804667,2.20766578191,1.14321816161,0.0,4.9500482616,4.9500482616,0.453133433687,0.0,0.453133433687
 05/24  16:00:00,13.3364937059,2.20766578191,1.22873140082,0.0,4.9500482616,4.9500482616,0.453148991083,0.0,0.453148991083
 05/24  17:00:00,8.39455838293,2.20766578191,0.686838977022,0.0,2.750026812,2.750026812,0.453099173516,0.0,0.453099173516
 05/24  18:00:00,6.51100383019,2.20766578191,0.45330051148,0.0,1.6500160872,2.2000214496,0.453094124715,0.0,0.453094124715
 05/24  19:00:00,6.3275121773,2.20766578191,0.269808858591,0.0,1.6500160872,2.2000214496,0.453106793349,0.0,0.453106793349
 05/24  20:00:00,6.73062005053,2.20766578191,0.071422094222,0.0,1.1000107248,2.2000214496,0.453108115908,0.0,0.453108115908
 05/24  21:00:00,7.82362622513,2.20766578191,0.0129282688199,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069046915,0.0,0.453069046915
 05/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060978384,0.0,0.453060978384
 05/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088206461,0.0,0.453088206461
 05/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080156886,0.0,0.453080156886
 05/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307209192,0.0,0.45307209192
 05/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/25  06:00:00,5.00421447185,2.20766578191,0.0465218779427,0.0,0.5500053624,2.2000214496,0.493910912999,0.0408180302317,0.453092882767
 05/25  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.529503348489,0.0764023898746,0.453100958614
 05/25  08:00:00,12.3509943484,2.20766578191,0.243232043285,0.0,4.9500482616,4.9500482616,0.470771023567,0.0176233002435,0.453147723324
 05/25  09:00:00,12.8237482524,2.20766578191,0.715985947285,0.0,4.9500482616,4.9500482616,0.453138085758,0.0,0.453138085758
 05/25  10:00:00,13.119842022,2.20766578191,1.01207971693,0.0,4.9500482616,4.9500482616,0.453147988244,0.0,0.453147988244
 05/25  11:00:00,13.3476410041,2.20766578191,1.23987869902,0.0,4.9500482616,4.9500482616,0.453165816649,0.0,0.453165816649
 05/25  12:00:00,12.7439464341,2.20766578191,1.18618949143,0.0,4.9500482616,4.4000428992,0.453170490725,0.0,0.453170490725
 05/25  13:00:00,13.6222434507,2.20766578191,1.51448114561,0.0,4.9500482616,4.9500482616,0.453187557618,0.0,0.453187557618
 05/25  14:00:00,13.6706693841,2.20766578191,1.56290707897,0.0,4.9500482616,4.9500482616,0.453159074925,0.0,0.453159074925
 05/25  15:00:00,13.7037642561,2.20766578191,1.59600195098,0.0,4.9500482616,4.9500482616,0.453130788621,0.0,0.453130788621
 05/25  16:00:00,13.9148832334,2.20766578191,1.8071209283,0.0,4.9500482616,4.9500482616,0.453126179458,0.0,0.453126179458
 05/25  17:00:00,8.80501917258,2.20766578191,1.09729976667,0.0,2.750026812,2.750026812,0.453151483703,0.0,0.453151483703
 05/25  18:00:00,6.70696615109,2.20766578191,0.649262832383,0.0,1.6500160872,2.2000214496,0.453120684926,0.0,0.453120684926
 05/25  19:00:00,6.4773205145,2.20766578191,0.41961719579,0.0,1.6500160872,2.2000214496,0.453105806203,0.0,0.453105806203
 05/25  20:00:00,6.7879507805,2.20766578191,0.128752824186,0.0,1.1000107248,2.2000214496,0.453104605476,0.0,0.453104605476
 05/25  21:00:00,7.85945241232,2.20766578191,0.0487544560088,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308426735,0.0,0.45308426735
 05/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071901194,0.0,0.453071901194
 05/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063806084,0.0,0.453063806084
 05/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055609498,0.0,0.453055609498
 05/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082721561,0.0,0.453082721561
 05/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086579081,0.0,0.453086579081
 05/26  06:00:00,5.00647020369,2.20766578191,0.0487776097754,0.0,0.5500053624,2.2000214496,0.059976755362,0.039976755362,0.02
 05/26  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.2404099842,0.787295562573,0.453114421623
 05/26  08:00:00,12.5281308696,2.20766578191,0.420368564487,0.0,4.9500482616,4.9500482616,0.473858906447,0.0207176907362,0.453141215711
 05/26  09:00:00,13.3902061968,2.20766578191,1.28244389164,0.0,4.9500482616,4.9500482616,0.453144402676,0.0,0.453144402676
 05/26  10:00:00,13.9004949103,2.20766578191,1.79273260519,0.0,4.9500482616,4.9500482616,0.453152988851,0.0,0.453152988851
 05/26  11:00:00,14.0758586259,2.20766578191,1.96809632076,0.0,4.9500482616,4.9500482616,0.453151919121,0.0,0.453151919121
 05/26  12:00:00,13.34044559,2.20766578191,1.7826886473,0.0,4.9500482616,4.4000428992,0.453180631276,0.0,0.453180631276
 05/26  13:00:00,14.302535304,2.20766578191,2.19477299893,0.0,4.9500482616,4.9500482616,0.886371020193,0.0,0.886371020193
 05/26  14:00:00,14.5026757941,2.20766578191,2.39491348896,0.0,4.9500482616,4.9500482616,0.453099035514,0.0,0.453099035514
 05/26  15:00:00,14.6455325546,2.20766578191,2.53777024947,0.0,4.9500482616,4.9500482616,0.453140960388,0.0,0.453140960388
 05/26  16:00:00,14.7640610597,2.20766578191,2.65629875459,0.0,4.9500482616,4.9500482616,0.453148585413,0.0,0.453148585413
 05/26  17:00:00,9.52334371179,2.20766578191,1.81562430588,0.0,2.750026812,2.750026812,0.453123011319,0.0,0.453123011319
 05/26  18:00:00,7.37131463216,2.20766578191,1.31361131345,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/26  19:00:00,7.11722050175,2.20766578191,1.05951718304,0.0,1.6500160872,2.2000214496,0.453115536992,0.0,0.453115536992
 05/26  20:00:00,7.04860671817,2.20766578191,0.773242095194,0.0,1.1000107248,2.2000214496,0.453107389018,0.0,0.453107389018
 05/26  21:00:00,8.42620956256,2.20766578191,0.615511606246,0.0,1.1000107248,2.2000214496,0.453085683724,0.0,0.453085683724
 05/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074951405,0.0,0.453074951405
 05/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066777987,0.0,0.453066777987
 05/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058487809,0.0,0.453058487809
 05/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085462581,0.0,0.453085462581
 05/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085484236,0.0,0.453085484236
 05/27  06:00:00,5.09279930258,2.20766578191,0.135106708669,0.0,0.5500053624,2.2000214496,0.453088877558,0.0,0.453088877558
 05/27  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,0.56242731952,0.54242731952,0.02
 05/27  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.4530861249,0.0,0.4530861249
 05/27  09:00:00,6.6217353263,2.20766578191,0.0140266451871,0.0,1.6500160872,2.750026812,0.453111584263,0.0,0.453111584263
 05/27  10:00:00,6.65339096182,2.20766578191,0.0456822807055,0.0,1.6500160872,2.750026812,0.453115442393,0.0,0.453115442393
 05/27  11:00:00,6.68568466872,2.20766578191,0.0779759876067,0.0,1.6500160872,2.750026812,0.453123139063,0.0,0.453123139063
 05/27  12:00:00,5.02810456056,2.20766578191,0.0704119666495,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  13:00:00,5.06616866099,2.20766578191,0.108476067073,0.0,0.8250080436,1.9250187684,0.453115590525,0.0,0.453115590525
 05/27  14:00:00,5.08474635852,2.20766578191,0.12705376461,0.0,0.8250080436,1.9250187684,0.453082439368,0.0,0.453082439368
 05/27  15:00:00,5.05538791702,2.20766578191,0.097695323106,0.0,0.8250080436,1.9250187684,0.453078952815,0.0,0.453078952815
 05/27  16:00:00,5.14380872656,2.20766578191,0.18611613265,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 05/27  17:00:00,4.30113386842,2.20766578191,0.168449318104,0.0,0.2750026812,1.6500160872,0.453072139795,0.0,0.453072139795
 05/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070686574,0.0,0.453070686574
 05/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093090966,0.0,0.453093090966
 05/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083849934,0.0,0.453083849934
 05/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075182043,0.0,0.453075182043
 05/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066860101,0.0,0.453066860101
 05/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053347785,0.0,0.453053347785
 05/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074234134,0.0,0.453074234134
 05/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066581264,0.0,0.453066581264
 05/28  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057464699,0.0,0.453057464699
 05/28  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307977591,0.0,0.45307977591
 05/28  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083412439,0.0,0.453083412439
 05/28  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075545885,0.0,0.453075545885
 05/28  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092668553,0.0,0.453092668553
 05/28  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080461471,0.0,0.453080461471
 05/28  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083603916,0.0,0.453083603916
 05/28  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088738105,0.0,0.453088738105
 05/28  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081021466,0.0,0.453081021466
 05/28  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078747778,0.0,0.453078747778
 05/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075975061,0.0,0.453075975061
 05/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079066508,0.0,0.453079066508
 05/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081137253,0.0,0.453081137253
 05/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067351119,0.0,0.453067351119
 05/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053522481,0.0,0.453053522481
 05/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086846645,0.0,0.453086846645
 05/29  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081895944,0.0,0.453081895944
 05/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087436657,0.0,0.453087436657
 05/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089187459,0.0,0.453089187459
 05/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077223346,0.0,0.453077223346
 05/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084721102,0.0,0.453084721102
 05/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077879645,0.0,0.453077879645
 05/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081553391,0.0,0.453081553391
 05/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084619208,0.0,0.453084619208
 05/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308268196,0.0,0.45308268196
 05/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089907337,0.0,0.453089907337
 05/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 05/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308851936,0.0,0.45308851936
 05/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073105397,0.0,0.453073105397
 05/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064319895,0.0,0.453064319895
 05/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055734984,0.0,0.453055734984
 05/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088518998,0.0,0.453088518998
 05/30  06:00:00,5.09488625487,2.20766578191,0.13719366096,0.0,0.5500053624,2.2000214496,0.453092345373,0.0,0.453092345373
 05/30  07:00:00,6.15982036385,2.20766578191,0.102117045136,0.0,1.6500160872,2.2000214496,0.470425628782,0.0173188752301,0.453106753552
 05/30  08:00:00,13.5066610764,2.20766578191,1.39889877125,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 05/30  09:00:00,14.2607736203,2.20766578191,2.15301131522,0.0,4.9500482616,4.9500482616,0.453139745159,0.0,0.453139745159
 05/30  10:00:00,14.769717494,2.20766578191,2.66195518888,0.0,4.9500482616,4.9500482616,0.453147272949,0.0,0.453147272949
 05/30  11:00:00,15.0300927748,2.20766578191,2.92233046964,0.0,4.9500482616,4.9500482616,0.886299662022,0.0,0.886299662022
 05/30  12:00:00,14.339820168,2.20766578191,2.78206322524,0.0,4.9500482616,4.4000428992,0.453178919095,0.0,0.453178919095
 05/30  13:00:00,14.9440076897,2.20766578191,2.83624538454,0.0,4.9500482616,4.9500482616,0.453177945509,0.0,0.453177945509
 05/30  14:00:00,14.7756766821,2.20766578191,2.66791437703,0.0,4.9500482616,4.9500482616,0.453144019267,0.0,0.453144019267
 05/30  15:00:00,14.6153728071,2.20766578191,2.50761050201,0.0,4.9500482616,4.9500482616,0.453129075107,0.0,0.453129075107
 05/30  16:00:00,14.3438083038,2.20766578191,2.23604599871,0.0,4.9500482616,4.9500482616,0.453152790787,0.0,0.453152790787
 05/30  17:00:00,8.8852094343,2.20766578191,1.17749002839,0.0,2.750026812,2.750026812,0.453117116302,0.0,0.453117116302
 05/30  18:00:00,6.90097859045,2.20766578191,0.843275271739,0.0,1.6500160872,2.2000214496,0.453104172031,0.0,0.453104172031
 05/30  19:00:00,6.83168821692,2.20766578191,0.773984898203,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 05/30  20:00:00,6.79768541159,2.20766578191,0.522320788613,0.0,1.1000107248,2.2000214496,0.453108528489,0.0,0.453108528489
 05/30  21:00:00,8.08780323469,2.20766578191,0.277105278383,0.0,1.1000107248,2.2000214496,0.453080704362,0.0,0.453080704362
 05/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055874996,0.0,0.453055874996
 05/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082489627,0.0,0.453082489627
 05/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073847405,0.0,0.453073847405
 05/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065175519,0.0,0.453065175519
 05/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056492602,0.0,0.453056492602
 05/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 05/31  06:00:00,5.0740180066,2.20766578191,0.116325412684,0.0,0.5500053624,2.2000214496,0.453063900992,0.0,0.453063900992
 05/31  07:00:00,6.16780112782,2.20766578191,0.110097809105,0.0,1.6500160872,2.2000214496,0.483430612838,0.0303232058313,0.453107407007
 05/31  08:00:00,13.4192333914,2.20766578191,1.31147108632,0.0,4.9500482616,4.9500482616,0.453140314551,0.0,0.453140314551
 05/31  09:00:00,14.1439192348,2.20766578191,2.0361569297,0.0,4.9500482616,4.9500482616,0.453146333558,0.0,0.453146333558
 05/31  10:00:00,14.6065018405,2.20766578191,2.49873953536,0.0,4.9500482616,4.9500482616,0.453142198623,0.0,0.453142198623
 05/31  11:00:00,14.847256937,2.20766578191,2.73949463186,0.0,4.9500482616,4.9500482616,0.45317047087,0.0,0.45317047087
 05/31  12:00:00,14.2071110446,2.20766578191,2.64935410192,0.0,4.9500482616,4.4000428992,0.453176265964,0.0,0.453176265964
 05/31  13:00:00,15.1750573403,2.20766578191,3.06729503516,0.0,4.9500482616,4.9500482616,0.45312464988,0.0,0.45312464988
 05/31  14:00:00,15.3639678343,2.20766578191,3.25620552921,0.0,4.9500482616,4.9500482616,0.453131991052,0.0,0.453131991052
 05/31  15:00:00,15.5725394694,2.20766578191,3.46477716424,0.0,4.9500482616,4.9500482616,0.453116945805,0.0,0.453116945805
 05/31  16:00:00,15.7578441274,2.20766578191,3.65008182226,0.0,4.9500482616,4.9500482616,0.45316339594,0.0,0.45316339594
 05/31  17:00:00,10.5251803224,2.20766578191,2.81746091654,0.0,2.750026812,2.750026812,0.453125509871,0.0,0.453125509871
 05/31  18:00:00,8.39857077058,2.20766578191,2.34086745187,0.0,1.6500160872,2.2000214496,0.453111439527,0.0,0.453111439527
 05/31  19:00:00,8.03070970795,2.20766578191,1.97300638923,0.0,1.6500160872,2.2000214496,0.453105224544,0.0,0.453105224544
 05/31  20:00:00,7.67082556638,2.20766578191,1.3954609434,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 05/31  21:00:00,8.80557507246,2.20766578191,0.994877116147,0.0,1.1000107248,2.2000214496,0.453091487903,0.0,0.453091487903
 05/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077960581,0.0,0.453077960581
 05/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 05/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085487816,0.0,0.453085487816
 06/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076764764,0.0,0.453076764764
 06/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067999479,0.0,0.453067999479
 06/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059221408,0.0,0.453059221408
 06/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/01  06:00:00,5.79691210792,2.20766578191,0.83921951401,0.0,0.5500053624,2.2000214496,0.45306542933,0.0,0.45306542933
 06/01  07:00:00,6.87867716766,2.20766578191,0.82097384895,0.0,1.6500160872,2.2000214496,0.453116522297,0.0,0.453116522297
 06/01  08:00:00,14.5207318375,2.20766578191,2.41296953237,0.0,4.9500482616,4.9500482616,0.453145989584,0.0,0.453145989584
 06/01  09:00:00,15.1486242382,2.20766578191,3.04086193312,0.0,4.9500482616,4.9500482616,0.453150336437,0.0,0.453150336437
 06/01  10:00:00,15.5164267913,2.20766578191,3.40866448618,0.0,4.9500482616,4.9500482616,0.453141255218,0.0,0.453141255218
 06/01  11:00:00,15.7037642603,2.20766578191,3.59600195515,0.0,4.9500482616,4.9500482616,0.453160088354,0.0,0.453160088354
 06/01  12:00:00,15.057717004,2.20766578191,3.49996006131,0.0,4.9500482616,4.4000428992,0.453166235804,0.0,0.453166235804
 06/01  13:00:00,15.9542850579,2.20766578191,3.84652275275,0.0,4.9500482616,4.9500482616,0.453162094467,0.0,0.453162094467
 06/01  14:00:00,16.0772615262,2.20766578191,3.96949922107,0.0,4.9500482616,4.9500482616,0.453114526844,0.0,0.453114526844
 06/01  15:00:00,16.3094704052,2.20766578191,4.20170810011,0.0,4.9500482616,4.9500482616,0.453135411091,0.0,0.453135411091
 06/01  16:00:00,16.369998626,2.20766578191,4.2622363209,0.0,4.9500482616,4.9500482616,0.45313579128,0.0,0.45313579128
 06/01  17:00:00,11.06847286,2.20766578191,3.36075345412,0.0,2.750026812,2.750026812,0.453118658644,0.0,0.453118658644
 06/01  18:00:00,8.96872146758,2.20766578191,2.91101814887,0.0,1.6500160872,2.2000214496,0.453117843826,0.0,0.453117843826
 06/01  19:00:00,8.59248013744,2.20766578191,2.53477681873,0.0,1.6500160872,2.2000214496,0.453109799866,0.0,0.453109799866
 06/01  20:00:00,8.03159562823,2.20766578191,1.75623100526,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/01  21:00:00,8.80096885101,2.20766578191,0.990270894697,0.0,1.1000107248,2.2000214496,0.453106345696,0.0,0.453106345696
 06/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307429589,0.0,0.45307429589
 06/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308179425,0.0,0.45308179425
 06/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072950993,0.0,0.453072950993
 06/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064081893,0.0,0.453064081893
 06/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055201561,0.0,0.453055201561
 06/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/02  06:00:00,5.32368212358,2.20766578191,0.365989529671,0.0,0.5500053624,2.2000214496,0.453086410249,0.0,0.453086410249
 06/02  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.07911755444,0.626016113151,0.453101441294
 06/02  08:00:00,12.3773552582,2.20766578191,0.26959295312,0.0,4.9500482616,4.9500482616,0.453143824743,0.0,0.453143824743
 06/02  09:00:00,12.6496135459,2.20766578191,0.541851240755,0.0,4.9500482616,4.9500482616,0.453146579201,0.0,0.453146579201
 06/02  10:00:00,12.79228527,2.20766578191,0.684522964898,0.0,4.9500482616,4.9500482616,0.453152432584,0.0,0.453152432584
 06/02  11:00:00,12.9338218834,2.20766578191,0.826059578276,0.0,4.9500482616,4.9500482616,0.453169372653,0.0,0.453169372653
 06/02  12:00:00,12.3399666051,2.20766578191,0.782209662424,0.0,4.9500482616,4.4000428992,0.453182506287,0.0,0.453182506287
 06/02  13:00:00,13.1983261459,2.20766578191,1.09056384078,0.0,4.9500482616,4.9500482616,0.453168736289,0.0,0.453168736289
 06/02  14:00:00,13.2816643094,2.20766578191,1.17390200428,0.0,4.9500482616,4.9500482616,0.453145418221,0.0,0.453145418221
 06/02  15:00:00,13.3212024166,2.20766578191,1.2134401115,0.0,4.9500482616,4.9500482616,0.453125624057,0.0,0.453125624057
 06/02  16:00:00,13.4432739656,2.20766578191,1.33551166053,0.0,4.9500482616,4.9500482616,0.45313121045,0.0,0.45313121045
 06/02  17:00:00,8.56214912598,2.20766578191,0.854429720071,0.0,2.750026812,2.750026812,0.453122362302,0.0,0.453122362302
 06/02  18:00:00,6.57481337635,2.20766578191,0.517110057634,0.0,1.6500160872,2.2000214496,0.453113404878,0.0,0.453113404878
 06/02  19:00:00,6.34364994271,2.20766578191,0.285946624002,0.0,1.6500160872,2.2000214496,0.453100265319,0.0,0.453100265319
 06/02  20:00:00,6.36397202452,2.20766578191,0.0886074015377,0.0,1.1000107248,2.2000214496,0.453113205667,0.0,0.453113205667
 06/02  21:00:00,7.8190759229,2.20766578191,0.00837796658689,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081504595,0.0,0.453081504595
 06/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071104246,0.0,0.453071104246
 06/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062181029,0.0,0.453062181029
 06/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088350506,0.0,0.453088350506
 06/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079414962,0.0,0.453079414962
 06/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  06:00:00,4.99369338316,2.20766578191,0.0360007892505,0.0,0.5500053624,2.2000214496,0.499791662908,0.0467047591549,0.453086903753
 06/03  07:00:00,4.9602705453,2.20766578191,0.00257795138414,0.0,0.5500053624,2.2000214496,0.610713640581,0.157612512149,0.453101128433
 06/03  08:00:00,6.68221706917,2.20766578191,0.0745083880561,0.0,1.6500160872,2.750026812,0.453102737076,0.0,0.453102737076
 06/03  09:00:00,6.73997140456,2.20766578191,0.132262723443,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/03  10:00:00,6.73869815984,2.20766578191,0.130989478729,0.0,1.6500160872,2.750026812,0.453069554983,0.0,0.453069554983
 06/03  11:00:00,6.68600059632,2.20766578191,0.0782919152072,0.0,1.6500160872,2.750026812,0.45312390037,0.0,0.45312390037
 06/03  12:00:00,5.0034127575,2.20766578191,0.0457201635852,0.0,0.8250080436,1.9250187684,0.45311958236,0.0,0.45311958236
 06/03  13:00:00,5.03874335907,2.20766578191,0.0810507651581,0.0,0.8250080436,1.9250187684,0.45310744615,0.0,0.45310744615
 06/03  14:00:00,5.07069858362,2.20766578191,0.113005989704,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/03  15:00:00,5.14842099927,2.20766578191,0.190728405357,0.0,0.8250080436,1.9250187684,0.453083400408,0.0,0.453083400408
 06/03  16:00:00,5.36452072181,2.20766578191,0.4068281279,0.0,0.8250080436,1.9250187684,0.453078138346,0.0,0.453078138346
 06/03  17:00:00,4.62714948462,2.20766578191,0.494464934307,0.0,0.2750026812,1.6500160872,0.453087358946,0.0,0.453087358946
 06/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089124891,0.0,0.453089124891
 06/03  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090765679,0.0,0.453090765679
 06/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075861844,0.0,0.453075861844
 06/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082833548,0.0,0.453082833548
 06/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071173694,0.0,0.453071173694
 06/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305685874,0.0,0.45305685874
 06/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077104852,0.0,0.453077104852
 06/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075072727,0.0,0.453075072727
 06/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087186962,0.0,0.453087186962
 06/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088595341,0.0,0.453088595341
 06/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530881024,0.0,0.4530881024
 06/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081232167,0.0,0.453081232167
 06/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069679271,0.0,0.453069679271
 06/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079512352,0.0,0.453079512352
 06/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082396978,0.0,0.453082396978
 06/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307992382,0.0,0.45307992382
 06/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088475421,0.0,0.453088475421
 06/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083844033,0.0,0.453083844033
 06/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068804587,0.0,0.453068804587
 06/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054486726,0.0,0.453054486726
 06/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080251193,0.0,0.453080251193
 06/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307110562,0.0,0.45307110562
 06/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/05  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067846819,0.0,0.453067846819
 06/05  06:00:00,6.06862603255,2.20766578191,1.11093343864,0.0,0.5500053624,2.2000214496,0.453070875696,0.0,0.453070875696
 06/05  07:00:00,6.9109755111,2.20766578191,0.85327219239,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  08:00:00,14.326750039,2.20766578191,2.21898773393,0.0,4.9500482616,4.9500482616,0.453106395162,0.0,0.453106395162
 06/05  09:00:00,14.6518510005,2.20766578191,2.54408869536,0.0,4.9500482616,4.9500482616,0.453142139861,0.0,0.453142139861
 06/05  10:00:00,14.9030865652,2.20766578191,2.79532426005,0.0,4.9500482616,4.9500482616,0.453145046964,0.0,0.453145046964
 06/05  11:00:00,15.1031231268,2.20766578191,2.99536082167,0.0,4.9500482616,4.9500482616,0.453160667345,0.0,0.453160667345
 06/05  12:00:00,14.5003386054,2.20766578191,2.94258166272,0.0,4.9500482616,4.4000428992,0.886353783451,0.0,0.886353783451
 06/05  13:00:00,15.5713769398,2.20766578191,3.46361463467,0.0,4.9500482616,4.9500482616,0.453170053867,0.0,0.453170053867
 06/05  14:00:00,15.7087460149,2.20766578191,3.60098370982,0.0,4.9500482616,4.9500482616,0.453095570713,0.0,0.453095570713
 06/05  15:00:00,15.9007819244,2.20766578191,3.7930196193,0.0,4.9500482616,4.9500482616,0.453131446864,0.0,0.453131446864
 06/05  16:00:00,15.8916707888,2.20766578191,3.78390848372,0.0,4.9500482616,4.9500482616,0.453156922768,0.0,0.453156922768
 06/05  17:00:00,10.2530381644,2.20766578191,2.54531875851,0.0,2.750026812,2.750026812,0.453109356959,0.0,0.453109356959
 06/05  18:00:00,7.8478139593,2.20766578191,1.79011064059,0.0,1.6500160872,2.2000214496,0.453115926238,0.0,0.453115926238
 06/05  19:00:00,7.67537776865,2.20766578191,1.61767444994,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/05  20:00:00,7.7207859828,2.20766578191,1.44542135982,0.0,1.1000107248,2.2000214496,0.453093484128,0.0,0.453093484128
 06/05  21:00:00,9.11866643998,2.20766578191,1.30796848367,0.0,1.1000107248,2.2000214496,0.45309477129,0.0,0.45309477129
 06/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066142285,0.0,0.453066142285
 06/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056973711,0.0,0.453056973711
 06/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082868295,0.0,0.453082868295
 06/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073633071,0.0,0.453073633071
 06/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/06  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070270848,0.0,0.453070270848
 06/06  06:00:00,6.3341798259,2.20766578191,1.37648723199,0.0,0.5500053624,2.2000214496,0.453073150476,0.0,0.453073150476
 06/06  07:00:00,7.11560216305,2.20766578191,1.05789884434,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  08:00:00,14.6301346684,2.20766578191,2.52237236333,0.0,4.9500482616,4.9500482616,0.453108457146,0.0,0.453108457146
 06/06  09:00:00,14.7406795443,2.20766578191,2.63291723923,0.0,4.9500482616,4.9500482616,0.453113605968,0.0,0.453113605968
 06/06  10:00:00,14.7478071059,2.20766578191,2.64004480076,0.0,4.9500482616,4.9500482616,0.453115912437,0.0,0.453115912437
 06/06  11:00:00,15.0933093162,2.20766578191,2.9855470111,0.0,4.9500482616,4.9500482616,0.453149034366,0.0,0.453149034366
 06/06  12:00:00,14.4180563256,2.20766578191,2.86029938285,0.0,4.9500482616,4.4000428992,0.886354840508,0.0,0.886354840508
 06/06  13:00:00,15.5785033608,2.20766578191,3.47074105572,0.0,4.9500482616,4.9500482616,0.453169998435,0.0,0.453169998435
 06/06  14:00:00,15.9223170488,2.20766578191,3.81455474368,0.0,4.9500482616,4.9500482616,0.453093738734,0.0,0.453093738734
 06/06  15:00:00,16.2290541036,2.20766578191,4.12129179847,0.0,4.9500482616,4.9500482616,0.453130398506,0.0,0.453130398506
 06/06  16:00:00,16.2077060838,2.20766578191,4.09994377867,0.0,4.9500482616,4.9500482616,0.453155192697,0.0,0.453155192697
 06/06  17:00:00,10.6604047336,2.20766578191,2.95268532769,0.0,2.750026812,2.750026812,0.453122938499,0.0,0.453122938499
 06/06  18:00:00,8.18744078452,2.20766578191,2.12973746581,0.0,1.6500160872,2.2000214496,0.453120473189,0.0,0.453120473189
 06/06  19:00:00,7.83419008534,2.20766578191,1.77648676662,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/06  20:00:00,7.86491404762,2.20766578191,1.58954942464,0.0,1.1000107248,2.2000214496,0.453111659308,0.0,0.453111659308
 06/06  21:00:00,9.22915149311,2.20766578191,1.4184535368,0.0,1.1000107248,2.2000214496,0.453090782006,0.0,0.453090782006
 06/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062149995,0.0,0.453062149995
 06/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308799692,0.0,0.45308799692
 06/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078672068,0.0,0.453078672068
 06/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069333476,0.0,0.453069333476
 06/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/07  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306583089,0.0,0.45306583089
 06/07  06:00:00,6.47185868705,2.20766578191,1.51416609314,0.0,0.5500053624,2.2000214496,0.453068585061,0.0,0.453068585061
 06/07  07:00:00,7.22682989093,2.20766578191,1.16912657222,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  08:00:00,14.7459491482,2.20766578191,2.6381868431,0.0,4.9500482616,4.9500482616,0.45310332267,0.0,0.45310332267
 06/07  09:00:00,15.2066556458,2.20766578191,3.09889334065,0.0,4.9500482616,4.9500482616,0.453147819866,0.0,0.453147819866
 06/07  10:00:00,15.5657790525,2.20766578191,3.45801674738,0.0,4.9500482616,4.9500482616,0.453139921272,0.0,0.453139921272
 06/07  11:00:00,15.7158535309,2.20766578191,3.60809122579,0.0,4.9500482616,4.9500482616,0.453154159811,0.0,0.453154159811
 06/07  12:00:00,15.1499963212,2.20766578191,3.59223937851,0.0,4.9500482616,4.4000428992,0.886336817584,0.0,0.886336817584
 06/07  13:00:00,16.3356277421,2.20766578191,4.22786543702,0.0,4.9500482616,4.9500482616,0.453160949402,0.0,0.453160949402
 06/07  14:00:00,16.1859185238,2.20766578191,4.07815621867,0.0,4.9500482616,4.9500482616,0.453138648501,0.0,0.453138648501
 06/07  15:00:00,16.425974052,2.20766578191,4.31821174689,0.0,4.9500482616,4.9500482616,0.453120827129,0.0,0.453120827129
 06/07  16:00:00,16.6666910423,2.20766578191,4.55892873718,0.0,4.9500482616,4.9500482616,0.453143869561,0.0,0.453143869561
 06/07  17:00:00,11.2907599504,2.20766578191,3.58304054448,0.0,2.750026812,2.750026812,0.453120357725,0.0,0.453120357725
 06/07  18:00:00,9.06150506888,2.20766578191,3.00380175017,0.0,1.6500160872,2.2000214496,0.45311365027,0.0,0.45311365027
 06/07  19:00:00,8.63739734108,2.20766578191,2.57969402237,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/07  20:00:00,8.44371286289,2.20766578191,2.16834823991,0.0,1.1000107248,2.2000214496,0.453100780571,0.0,0.453100780571
 06/07  21:00:00,9.76326388175,2.20766578191,1.95256592544,0.0,1.1000107248,2.2000214496,0.453079838172,0.0,0.453079838172
 06/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086477607,0.0,0.453086477607
 06/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077156284,0.0,0.453077156284
 06/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067713975,0.0,0.453067713975
 06/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058262732,0.0,0.453058262732
 06/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/08  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091877436,0.0,0.453091877436
 06/08  06:00:00,6.8017637939,2.20766578191,1.84407119999,0.0,0.5500053624,2.2000214496,0.453057207562,0.0,0.453057207562
 06/08  07:00:00,7.45463135233,2.20766578191,1.39692803362,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  08:00:00,14.7986867609,2.20766578191,2.69092445578,0.0,4.9500482616,4.9500482616,0.453095736377,0.0,0.453095736377
 06/08  09:00:00,15.1777897574,2.20766578191,3.07002745229,0.0,4.9500482616,4.9500482616,0.453134818163,0.0,0.453134818163
 06/08  10:00:00,15.4050906258,2.20766578191,3.29732832066,0.0,4.9500482616,4.9500482616,0.453136197659,0.0,0.453136197659
 06/08  11:00:00,15.479879067,2.20766578191,3.37211676188,0.0,4.9500482616,4.9500482616,0.453151238053,0.0,0.453151238053
 06/08  12:00:00,14.817627048,2.20766578191,3.25987010531,0.0,4.9500482616,4.4000428992,0.88633313179,0.0,0.88633313179
 06/08  13:00:00,15.7769001569,2.20766578191,3.6691378518,0.0,4.9500482616,4.9500482616,0.453144094613,0.0,0.453144094613
 06/08  14:00:00,15.7444006486,2.20766578191,3.63663834344,0.0,4.9500482616,4.9500482616,0.453122707544,0.0,0.453122707544
 06/08  15:00:00,15.7511249338,2.20766578191,3.64336262869,0.0,4.9500482616,4.9500482616,0.453103292539,0.0,0.453103292539
 06/08  16:00:00,15.9288560231,2.20766578191,3.821093718,0.0,4.9500482616,4.9500482616,0.453126757956,0.0,0.453126757956
 06/08  17:00:00,10.6661242918,2.20766578191,2.95840488591,0.0,2.750026812,2.750026812,0.453128016136,0.0,0.453128016136
 06/08  18:00:00,8.3172417186,2.20766578191,2.25953839989,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/08  19:00:00,7.8983661063,2.20766578191,1.84066278759,0.0,1.6500160872,2.2000214496,0.453113974109,0.0,0.453113974109
 06/08  20:00:00,7.55680398679,2.20766578191,1.28143936381,0.0,1.1000107248,2.2000214496,0.453105324655,0.0,0.453105324655
 06/08  21:00:00,8.7321629504,2.20766578191,0.921464994084,0.0,1.1000107248,2.2000214496,0.453080952675,0.0,0.453080952675
 06/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088216576,0.0,0.453088216576
 06/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059648707,0.0,0.453059648707
 06/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308519373,0.0,0.45308519373
 06/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075682456,0.0,0.453075682456
 06/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/09  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073993136,0.0,0.453073993136
 06/09  06:00:00,5.47000219266,2.20766578191,0.51230959875,0.0,0.5500053624,2.2000214496,0.453075609051,0.0,0.453075609051
 06/09  07:00:00,6.18445462391,2.20766578191,0.126751305193,0.0,1.6500160872,2.2000214496,0.0262843526132,0.00628435261322,0.02
 06/09  08:00:00,13.3376104406,2.20766578191,1.2298481355,0.0,4.9500482616,4.9500482616,0.453137909026,0.0,0.453137909026
 06/09  09:00:00,13.7668009914,2.20766578191,1.65903868627,0.0,4.9500482616,4.9500482616,0.453148997016,0.0,0.453148997016
 06/09  10:00:00,14.0261243451,2.20766578191,1.91836203994,0.0,4.9500482616,4.9500482616,0.453146875908,0.0,0.453146875908
