Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/09  11:00:00,14.155773181,2.20766578191,2.04801087593,0.0,4.9500482616,4.9500482616,0.453152123959,0.0,0.453152123959
 06/09  12:00:00,13.4314514902,2.20766578191,1.87369454752,0.0,4.9500482616,4.4000428992,0.886360789044,0.0,0.886360789044
 06/09  13:00:00,14.3277157785,2.20766578191,2.21995347341,0.0,4.9500482616,4.9500482616,0.453121250993,0.0,0.453121250993
 06/09  14:00:00,14.5733074879,2.20766578191,2.46554518279,0.0,4.9500482616,4.9500482616,0.453099833856,0.0,0.453099833856
 06/09  15:00:00,14.8311939876,2.20766578191,2.72343168244,0.0,4.9500482616,4.9500482616,0.453133056442,0.0,0.453133056442
 06/09  16:00:00,14.9713119066,2.20766578191,2.86354960151,0.0,4.9500482616,4.9500482616,0.45313369418,0.0,0.45313369418
 06/09  17:00:00,9.89144193358,2.20766578191,2.18372252767,0.0,2.750026812,2.750026812,0.453119935996,0.0,0.453119935996
 06/09  18:00:00,7.84080597069,2.20766578191,1.78310265198,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/09  19:00:00,7.53947239503,2.20766578191,1.48176907632,0.0,1.6500160872,2.2000214496,0.453107997495,0.0,0.453107997495
 06/09  20:00:00,6.90750042177,2.20766578191,1.01596913212,0.0,1.1000107248,2.2000214496,0.453102318946,0.0,0.453102318946
 06/09  21:00:00,8.43698274465,2.20766578191,0.626284788334,0.0,1.1000107248,2.2000214496,0.453094481101,0.0,0.453094481101
 06/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081526556,0.0,0.453081526556
 06/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307055335,0.0,0.45307055335
 06/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060903343,0.0,0.453060903343
 06/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086339874,0.0,0.453086339874
 06/10  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086382335,0.0,0.453086382335
 06/10  06:00:00,5.34919710287,2.20766578191,0.391504508957,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/10  07:00:00,5.09431038132,2.20766578191,0.136617787407,0.0,0.5500053624,2.2000214496,0.464850611043,0.0117595665109,0.453091044533
 06/10  08:00:00,7.27719695728,2.20766578191,0.669488276173,0.0,1.6500160872,2.750026812,0.453109068188,0.0,0.453109068188
 06/10  09:00:00,7.62980973218,2.20766578191,1.02210105107,0.0,1.6500160872,2.750026812,0.453111768207,0.0,0.453111768207
 06/10  10:00:00,7.84774864807,2.20766578191,1.24003996696,0.0,1.6500160872,2.750026812,0.453108267792,0.0,0.453108267792
 06/10  11:00:00,7.96881748188,2.20766578191,1.36110880077,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/10  12:00:00,6.06834916663,2.20766578191,1.11065657272,0.0,0.8250080436,1.9250187684,0.453077334898,0.0,0.453077334898
 06/10  13:00:00,5.92986566046,2.20766578191,0.972173066552,0.0,0.8250080436,1.9250187684,0.453097353354,0.0,0.453097353354
 06/10  14:00:00,6.04488400918,2.20766578191,1.08719141527,0.0,0.8250080436,1.9250187684,0.453102949698,0.0,0.453102949698
 06/10  15:00:00,6.42975066667,2.20766578191,1.47205807276,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/10  16:00:00,6.70215251658,2.20766578191,1.74445992267,0.0,0.8250080436,1.9250187684,0.453094365196,0.0,0.453094365196
 06/10  17:00:00,5.80652003088,2.20766578191,1.67383548057,0.0,0.2750026812,1.6500160872,0.453071819696,0.0,0.453071819696
 06/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086248432,0.0,0.453086248432
 06/10  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092704953,0.0,0.453092704953
 06/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082353018,0.0,0.453082353018
 06/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306899254,0.0,0.45306899254
 06/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059356714,0.0,0.453059356714
 06/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078107538,0.0,0.453078107538
 06/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063320031,0.0,0.453063320031
 06/11  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057976356,0.0,0.453057976356
 06/11  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307837866,0.0,0.45307837866
 06/11  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088648792,0.0,0.453088648792
 06/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084747175,0.0,0.453084747175
 06/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088125049,0.0,0.453088125049
 06/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097685477,0.0,0.453097685477
 06/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079450633,0.0,0.453079450633
 06/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080612581,0.0,0.453080612581
 06/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082617972,0.0,0.453082617972
 06/11  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085086986,0.0,0.453085086986
 06/11  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093227937,0.0,0.453093227937
 06/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081262254,0.0,0.453081262254
 06/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066484886,0.0,0.453066484886
 06/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055329434,0.0,0.453055329434
 06/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080606618,0.0,0.453080606618
 06/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070809499,0.0,0.453070809499
 06/12  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/12  06:00:00,6.90294492305,2.20766578191,1.94525232914,0.0,0.5500053624,2.2000214496,0.453076416995,0.0,0.453076416995
 06/12  07:00:00,7.7435892287,2.20766578191,1.68588590999,0.0,1.6500160872,2.2000214496,0.453108700153,0.0,0.453108700153
 06/12  08:00:00,15.0976623346,2.20766578191,2.98990002949,0.0,4.9500482616,4.9500482616,0.453131494206,0.0,0.453131494206
 06/12  09:00:00,15.3788396744,2.20766578191,3.27107736933,0.0,4.9500482616,4.9500482616,0.453150210035,0.0,0.453150210035
 06/12  10:00:00,15.814097324,2.20766578191,3.70633501888,0.0,4.9500482616,4.9500482616,0.453151646801,0.0,0.453151646801
 06/12  11:00:00,15.8608234632,2.20766578191,3.75306115813,0.0,4.9500482616,4.9500482616,0.453105109243,0.0,0.453105109243
 06/12  12:00:00,14.6316815499,2.20766578191,3.07392460714,0.0,4.9500482616,4.4000428992,0.453173634768,0.0,0.453173634768
 06/12  13:00:00,15.4891174148,2.20766578191,3.38135510973,0.0,4.9500482616,4.9500482616,0.453160470067,0.0,0.453160470067
 06/12  14:00:00,15.7209068776,2.20766578191,3.61314457248,0.0,4.9500482616,4.9500482616,0.453136604361,0.0,0.453136604361
 06/12  15:00:00,15.8298975532,2.20766578191,3.72213524811,0.0,4.9500482616,4.9500482616,0.453127446008,0.0,0.453127446008
 06/12  16:00:00,15.7283105002,2.20766578191,3.62054819511,0.0,4.9500482616,4.9500482616,0.453143356995,0.0,0.453143356995
 06/12  17:00:00,10.2020062471,2.20766578191,2.4942868412,0.0,2.750026812,2.750026812,0.453127704905,0.0,0.453127704905
 06/12  18:00:00,7.76941250131,2.20766578191,1.7117091826,0.0,1.6500160872,2.2000214496,0.453118375115,0.0,0.453118375115
 06/12  19:00:00,7.35925382777,2.20766578191,1.30155050906,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/12  20:00:00,6.83712836304,2.20766578191,0.945597073391,0.0,1.1000107248,2.2000214496,0.453102487478,0.0,0.453102487478
 06/12  21:00:00,8.53620153729,2.20766578191,0.725503580982,0.0,1.1000107248,2.2000214496,0.453093889063,0.0,0.453093889063
 06/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066248346,0.0,0.453066248346
 06/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056424168,0.0,0.453056424168
 06/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081604592,0.0,0.453081604592
 06/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071719545,0.0,0.453071719545
 06/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/13  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453064529687,0.0,0.453064529687
 06/13  06:00:00,5.59684099967,2.20766578191,0.639148405762,0.0,0.5500053624,2.2000214496,0.453068338131,0.0,0.453068338131
 06/13  07:00:00,6.16096970646,2.20766578191,0.103266387745,0.0,1.6500160872,2.2000214496,0.470216361678,0.0171326406779,0.453083721
 06/13  08:00:00,13.1895827687,2.20766578191,1.08182046361,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/13  09:00:00,13.4746377808,2.20766578191,1.36687547571,0.0,4.9500482616,4.9500482616,0.453140389031,0.0,0.453140389031
 06/13  10:00:00,13.713987545,2.20766578191,1.60622523994,0.0,4.9500482616,4.9500482616,0.453140136423,0.0,0.453140136423
 06/13  11:00:00,13.9798566193,2.20766578191,1.87209431417,0.0,4.9500482616,4.9500482616,0.886304899604,0.0,0.886304899604
 06/13  12:00:00,13.4896572678,2.20766578191,1.93190032506,0.0,4.9500482616,4.4000428992,0.453169158403,0.0,0.453169158403
 06/13  13:00:00,14.5653193033,2.20766578191,2.45755699814,0.0,4.9500482616,4.9500482616,0.453176682988,0.0,0.453176682988
 06/13  14:00:00,14.7790402113,2.20766578191,2.67127790618,0.0,4.9500482616,4.9500482616,0.4530977413,0.0,0.4530977413
 06/13  15:00:00,14.9779392899,2.20766578191,2.8701769848,0.0,4.9500482616,4.9500482616,0.453129643766,0.0,0.453129643766
 06/13  16:00:00,15.2134982415,2.20766578191,3.10573593641,0.0,4.9500482616,4.9500482616,0.453151540023,0.0,0.453151540023
 06/13  17:00:00,10.0523146809,2.20766578191,2.34459527494,0.0,2.750026812,2.750026812,0.453124799153,0.0,0.453124799153
 06/13  18:00:00,7.98878159222,2.20766578191,1.93107827351,0.0,1.6500160872,2.2000214496,0.453112217158,0.0,0.453112217158
 06/13  19:00:00,7.80562013726,2.20766578191,1.74791681855,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/13  20:00:00,7.2257846563,2.20766578191,1.33425336666,0.0,1.1000107248,2.2000214496,0.453102265126,0.0,0.453102265126
 06/13  21:00:00,8.68646643297,2.20766578191,0.875768476659,0.0,1.1000107248,2.2000214496,0.453086499871,0.0,0.453086499871
 06/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085926492,0.0,0.453085926492
 06/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076051498,0.0,0.453076051498
 06/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066058502,0.0,0.453066058502
 06/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056054455,0.0,0.453056054455
 06/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/14  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088888793,0.0,0.453088888793
 06/14  06:00:00,5.69271821392,2.20766578191,0.735025620005,0.0,0.5500053624,2.2000214496,0.453089801066,0.0,0.453089801066
 06/14  07:00:00,6.37228301973,2.20766578191,0.314579701018,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  08:00:00,13.9171543525,2.20766578191,1.80939204743,0.0,4.9500482616,4.9500482616,0.453135062453,0.0,0.453135062453
 06/14  09:00:00,14.3893057527,2.20766578191,2.28154344754,0.0,4.9500482616,4.9500482616,0.453144350983,0.0,0.453144350983
 06/14  10:00:00,14.7904595827,2.20766578191,2.68269727755,0.0,4.9500482616,4.9500482616,0.453142942116,0.0,0.453142942116
 06/14  11:00:00,14.971757719,2.20766578191,2.86399541384,0.0,4.9500482616,4.9500482616,0.453157225818,0.0,0.453157225818
 06/14  12:00:00,14.4846379493,2.20766578191,2.92688100658,0.0,4.9500482616,4.4000428992,0.886324072467,0.0,0.886324072467
 06/14  13:00:00,15.5142122655,2.20766578191,3.40644996037,0.0,4.9500482616,4.9500482616,0.453117479569,0.0,0.453117479569
 06/14  14:00:00,15.498857358,2.20766578191,3.39109505289,0.0,4.9500482616,4.9500482616,0.453121800192,0.0,0.453121800192
 06/14  15:00:00,15.752839062,2.20766578191,3.64507675688,0.0,4.9500482616,4.9500482616,0.453126098156,0.0,0.453126098156
 06/14  16:00:00,15.6845510583,2.20766578191,3.57678875318,0.0,4.9500482616,4.9500482616,0.453153146949,0.0,0.453153146949
 06/14  17:00:00,9.86045219934,2.20766578191,2.15273279343,0.0,2.750026812,2.750026812,0.453123638786,0.0,0.453123638786
 06/14  18:00:00,7.58243039095,2.20766578191,1.52472707224,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/14  19:00:00,7.28624673056,2.20766578191,1.22854341185,0.0,1.6500160872,2.2000214496,0.45310305288,0.0,0.45310305288
 06/14  20:00:00,6.80680718146,2.20766578191,0.915275891816,0.0,1.1000107248,2.2000214496,0.45310832655,0.0,0.45310832655
 06/14  21:00:00,8.54511024491,2.20766578191,0.734412288602,0.0,1.1000107248,2.2000214496,0.453078152597,0.0,0.453078152597
 06/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064199364,0.0,0.453064199364
 06/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054190532,0.0,0.453054190532
 06/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079159693,0.0,0.453079159693
 06/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069091084,0.0,0.453069091084
 06/15  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068403713,0.0,0.453068403713
 06/15  06:00:00,5.71896647964,2.20766578191,0.761273885727,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/15  07:00:00,6.49037196498,2.20766578191,0.43266864627,0.0,1.6500160872,2.2000214496,0.45307948668,0.0,0.45307948668
 06/15  08:00:00,14.0040434588,2.20766578191,1.8962811537,0.0,4.9500482616,4.9500482616,0.453133104935,0.0,0.453133104935
 06/15  09:00:00,14.4625589755,2.20766578191,2.35479667044,0.0,4.9500482616,4.9500482616,0.453140313867,0.0,0.453140313867
 06/15  10:00:00,14.8600183529,2.20766578191,2.75225604778,0.0,4.9500482616,4.9500482616,0.453138323186,0.0,0.453138323186
 06/15  11:00:00,15.1743221549,2.20766578191,3.06655984974,0.0,4.9500482616,4.9500482616,0.453158102779,0.0,0.453158102779
 06/15  12:00:00,14.6329253193,2.20766578191,3.07516837657,0.0,4.9500482616,4.4000428992,0.453165444361,0.0,0.453165444361
 06/15  13:00:00,15.7632420002,2.20766578191,3.65547969509,0.0,4.9500482616,4.9500482616,0.886333384421,0.0,0.886333384421
 06/15  14:00:00,15.9984639477,2.20766578191,3.89070164261,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/15  15:00:00,16.0688391868,2.20766578191,3.96107688174,0.0,4.9500482616,4.9500482616,0.453138574476,0.0,0.453138574476
 06/15  16:00:00,15.9026682431,2.20766578191,3.79490593797,0.0,4.9500482616,4.9500482616,0.453137944249,0.0,0.453137944249
 06/15  17:00:00,10.5868052671,2.20766578191,2.87908586117,0.0,2.750026812,2.750026812,0.453140293562,0.0,0.453140293562
 06/15  18:00:00,8.65825219871,2.20766578191,2.60054888,0.0,1.6500160872,2.2000214496,0.453112410829,0.0,0.453112410829
 06/15  19:00:00,8.41589163564,2.20766578191,2.35818831693,0.0,1.6500160872,2.2000214496,0.45310057196,0.0,0.45310057196
 06/15  20:00:00,7.83356595561,2.20766578191,1.94203466596,0.0,1.1000107248,2.2000214496,0.453108294599,0.0,0.453108294599
 06/15  21:00:00,9.20426366179,2.20766578191,1.39356570547,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083503084,0.0,0.453083503084
 06/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071434368,0.0,0.453071434368
 06/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061316485,0.0,0.453061316485
 06/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086142283,0.0,0.453086142283
 06/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076003231,0.0,0.453076003231
 06/16  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078616958,0.0,0.453078616958
 06/16  06:00:00,6.36908828294,2.20766578191,1.41139568902,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/16  07:00:00,7.15086917147,2.20766578191,1.09316585275,0.0,1.6500160872,2.2000214496,0.453108482885,0.0,0.453108482885
 06/16  08:00:00,14.5587363953,2.20766578191,2.45097409021,0.0,4.9500482616,4.9500482616,0.453134997286,0.0,0.453134997286
 06/16  09:00:00,15.3061875625,2.20766578191,3.19842525734,0.0,4.9500482616,4.9500482616,0.453140454026,0.0,0.453140454026
 06/16  10:00:00,15.8122712821,2.20766578191,3.704508977,0.0,4.9500482616,4.9500482616,0.453141488933,0.0,0.453141488933
 06/16  11:00:00,16.0419115587,2.20766578191,3.93414925356,0.0,4.9500482616,4.9500482616,0.453151238007,0.0,0.453151238007
 06/16  12:00:00,15.477005987,2.20766578191,3.91924904428,0.0,4.9500482616,4.4000428992,0.453164677637,0.0,0.453164677637
 06/16  13:00:00,16.4891396323,2.20766578191,4.38137732714,0.0,4.9500482616,4.9500482616,0.453129683637,0.0,0.453129683637
 06/16  14:00:00,16.6352432514,2.20766578191,4.52748094633,0.0,4.9500482616,4.9500482616,0.45314186467,0.0,0.45314186467
 06/16  15:00:00,16.885623597,2.20766578191,4.77786129193,0.0,4.9500482616,4.9500482616,0.453118916768,0.0,0.453118916768
 06/16  16:00:00,16.9188070714,2.20766578191,4.81104476625,0.0,4.9500482616,4.9500482616,0.453148675592,0.0,0.453148675592
 06/16  17:00:00,11.1299375142,2.20766578191,3.42221810831,0.0,2.750026812,2.750026812,0.453125879125,0.0,0.453125879125
 06/16  18:00:00,8.74536169397,2.20766578191,2.68765837526,0.0,1.6500160872,2.2000214496,0.453119000216,0.0,0.453119000216
 06/16  19:00:00,8.48461101659,2.20766578191,2.42690769788,0.0,1.6500160872,2.2000214496,0.453092585926,0.0,0.453092585926
 06/16  20:00:00,7.83513168484,2.20766578191,1.94360039519,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/16  21:00:00,9.40666186315,2.20766578191,1.59596390684,0.0,1.1000107248,2.2000214496,0.453096737863,0.0,0.453096737863
 06/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084643707,0.0,0.453084643707
 06/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073872406,0.0,0.453073872406
 06/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062405428,0.0,0.453062405428
 06/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087080355,0.0,0.453087080355
 06/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076857237,0.0,0.453076857237
 06/17  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  06:00:00,5.31622069485,2.20766578191,0.358528100934,0.0,0.5500053624,2.2000214496,0.453080790474,0.0,0.453080790474
 06/17  07:00:00,5.06166651801,2.20766578191,0.103973924098,0.0,0.5500053624,2.2000214496,0.498162271102,0.0450649336328,0.453097337469
 06/17  08:00:00,6.77646381601,2.20766578191,0.168755134901,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 06/17  09:00:00,6.88218201784,2.20766578191,0.274473336732,0.0,1.6500160872,2.750026812,0.453113365882,0.0,0.453113365882
 06/17  10:00:00,7.00175172269,2.20766578191,0.394043041576,0.0,1.6500160872,2.750026812,0.453110453877,0.0,0.453110453877
 06/17  11:00:00,7.00979493446,2.20766578191,0.402086253353,0.0,1.6500160872,2.750026812,0.453113722458,0.0,0.453113722458
 06/17  12:00:00,5.20401535603,2.20766578191,0.246322762121,0.0,0.8250080436,1.9250187684,0.453113946141,0.0,0.453113946141
 06/17  13:00:00,5.22510411992,2.20766578191,0.267411526004,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/17  14:00:00,5.24593278662,2.20766578191,0.288240192708,0.0,0.8250080436,1.9250187684,0.453106472082,0.0,0.453106472082
 06/17  15:00:00,5.28167363965,2.20766578191,0.323981045733,0.0,0.8250080436,1.9250187684,0.453095496877,0.0,0.453095496877
 06/17  16:00:00,5.38873096779,2.20766578191,0.431038373875,0.0,0.8250080436,1.9250187684,0.45308934125,0.0,0.45308934125
 06/17  17:00:00,4.51276154279,2.20766578191,0.380076992482,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088574665,0.0,0.453088574665
 06/17  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088454384,0.0,0.453088454384
 06/17  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091808849,0.0,0.453091808849
 06/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086691336,0.0,0.453086691336
 06/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074886015,0.0,0.453074886015
 06/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079500144,0.0,0.453079500144
 06/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079982286,0.0,0.453079982286
 06/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064707923,0.0,0.453064707923
 06/18  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077929151,0.0,0.453077929151
 06/18  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087638604,0.0,0.453087638604
 06/18  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086021276,0.0,0.453086021276
 06/18  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087937049,0.0,0.453087937049
 06/18  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080882925,0.0,0.453080882925
 06/18  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087580681,0.0,0.453087580681
 06/18  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072818931,0.0,0.453072818931
 06/18  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076096731,0.0,0.453076096731
 06/18  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308745514,0.0,0.45308745514
 06/18  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080454348,0.0,0.453080454348
 06/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084555482,0.0,0.453084555482
 06/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076549204,0.0,0.453076549204
 06/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060742123,0.0,0.453060742123
 06/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085797258,0.0,0.453085797258
 06/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075400134,0.0,0.453075400134
 06/19  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075953556,0.0,0.453075953556
 06/19  06:00:00,5.11743776953,2.20766578191,0.159745175622,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/19  07:00:00,6.19003504942,2.20766578191,0.132331730713,0.0,1.6500160872,2.2000214496,0.464217926404,0.0111196633144,0.453098263089
 06/19  08:00:00,13.1711172938,2.20766578191,1.06335498865,0.0,4.9500482616,4.9500482616,0.45314158951,0.0,0.45314158951
 06/19  09:00:00,13.7257896576,2.20766578191,1.6180273525,0.0,4.9500482616,4.9500482616,0.453142711264,0.0,0.453142711264
 06/19  10:00:00,14.1666110515,2.20766578191,2.0588487464,0.0,4.9500482616,4.9500482616,0.453146997834,0.0,0.453146997834
 06/19  11:00:00,14.4709368329,2.20766578191,2.36317452776,0.0,4.9500482616,4.9500482616,0.453160059092,0.0,0.453160059092
 06/19  12:00:00,13.8670824859,2.20766578191,2.30932554319,0.0,4.9500482616,4.4000428992,0.453169372492,0.0,0.453169372492
 06/19  13:00:00,14.676460073,2.20766578191,2.56869776793,0.0,4.9500482616,4.9500482616,0.453155506051,0.0,0.453155506051
 06/19  14:00:00,14.2629630149,2.20766578191,2.15520070977,0.0,4.9500482616,4.9500482616,0.453141764029,0.0,0.453141764029
 06/19  15:00:00,14.0148333898,2.20766578191,1.90707108467,0.0,4.9500482616,4.9500482616,0.453125957747,0.0,0.453125957747
 06/19  16:00:00,14.1886064465,2.20766578191,2.08084414143,0.0,4.9500482616,4.9500482616,0.453139367809,0.0,0.453139367809
 06/19  17:00:00,9.37593517714,2.20766578191,1.66821577123,0.0,2.750026812,2.750026812,0.453119959215,0.0,0.453119959215
 06/19  18:00:00,7.50256820766,2.20766578191,1.44486488895,0.0,1.6500160872,2.2000214496,0.453105987252,0.0,0.453105987252
 06/19  19:00:00,7.3509451058,2.20766578191,1.29324178708,0.0,1.6500160872,2.2000214496,0.45308999754,0.0,0.45308999754
 06/19  20:00:00,6.85647725384,2.20766578191,0.964945964193,0.0,1.1000107248,2.2000214496,0.453097838913,0.0,0.453097838913
 06/19  21:00:00,8.56035011209,2.20766578191,0.749652155773,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306456989,0.0,0.45306456989
 06/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054052726,0.0,0.453054052726
 06/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078596301,0.0,0.453078596301
 06/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068096922,0.0,0.453068096922
 06/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057576261,0.0,0.453057576261
 06/20  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/20  06:00:00,5.79601384654,2.20766578191,0.838321252629,0.0,0.5500053624,2.2000214496,0.453086083831,0.0,0.453086083831
 06/20  07:00:00,6.65277262364,2.20766578191,0.595069304933,0.0,1.6500160872,2.2000214496,0.453097667761,0.0,0.453097667761
 06/20  08:00:00,14.0578437404,2.20766578191,1.95008143529,0.0,4.9500482616,4.9500482616,0.453129952283,0.0,0.453129952283
 06/20  09:00:00,14.3477575399,2.20766578191,2.23999523477,0.0,4.9500482616,4.9500482616,0.453137964819,0.0,0.453137964819
 06/20  10:00:00,14.5214734227,2.20766578191,2.41371111761,0.0,4.9500482616,4.9500482616,0.453139545081,0.0,0.453139545081
 06/20  11:00:00,14.5288558836,2.20766578191,2.42109357847,0.0,4.9500482616,4.9500482616,0.45314685263,0.0,0.45314685263
 06/20  12:00:00,13.6694277911,2.20766578191,2.11167084836,0.0,4.9500482616,4.4000428992,0.453175241501,0.0,0.453175241501
 06/20  13:00:00,14.4553190618,2.20766578191,2.34755675666,0.0,4.9500482616,4.9500482616,0.453158648016,0.0,0.453158648016
 06/20  14:00:00,14.5918088372,2.20766578191,2.48404653205,0.0,4.9500482616,4.9500482616,0.453123596225,0.0,0.453123596225
 06/20  15:00:00,14.8617023205,2.20766578191,2.75394001536,0.0,4.9500482616,4.9500482616,0.45309867224,0.0,0.45309867224
 06/20  16:00:00,15.0143640228,2.20766578191,2.90660171769,0.0,4.9500482616,4.9500482616,0.453102513794,0.0,0.453102513794
 06/20  17:00:00,9.84178806009,2.20766578191,2.13406865418,0.0,2.750026812,2.750026812,0.453120099893,0.0,0.453120099893
 06/20  18:00:00,7.71454887487,2.20766578191,1.65684555616,0.0,1.6500160872,2.2000214496,0.453117324053,0.0,0.453117324053
 06/20  19:00:00,7.36985800149,2.20766578191,1.31215468278,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/20  20:00:00,6.71406221952,2.20766578191,0.822530929879,0.0,1.1000107248,2.2000214496,0.453099451087,0.0,0.453099451087
 06/20  21:00:00,8.30333138205,2.20766578191,0.492633425739,0.0,1.1000107248,2.2000214496,0.453086297384,0.0,0.453086297384
 06/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307727528,0.0,0.45307727528
 06/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065405549,0.0,0.453065405549
 06/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054809539,0.0,0.453054809539
 06/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307921187,0.0,0.45307921187
 06/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/21  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307128741,0.0,0.45307128741
 06/21  06:00:00,5.30600589205,2.20766578191,0.348313298142,0.0,0.5500053624,2.2000214496,0.453075219619,0.0,0.453075219619
 06/21  07:00:00,6.20295895524,2.20766578191,0.14525563653,0.0,1.6500160872,2.2000214496,0.46542411638,0.0123130748862,0.453111041494
 06/21  08:00:00,13.4141199382,2.20766578191,1.30635763313,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/21  09:00:00,14.069272103,2.20766578191,1.96150979792,0.0,4.9500482616,4.9500482616,0.453139339359,0.0,0.453139339359
 06/21  10:00:00,14.4697489378,2.20766578191,2.36198663269,0.0,4.9500482616,4.9500482616,0.453147372646,0.0,0.453147372646
 06/21  11:00:00,14.6703079888,2.20766578191,2.56254568365,0.0,4.9500482616,4.9500482616,0.886297098693,0.0,0.886297098693
 06/21  12:00:00,13.9808763901,2.20766578191,2.42311944734,0.0,4.9500482616,4.4000428992,0.453173276759,0.0,0.453173276759
 06/21  13:00:00,14.9268550911,2.20766578191,2.81909278595,0.0,4.9500482616,4.9500482616,0.453153465512,0.0,0.453153465512
 06/21  14:00:00,15.1562948221,2.20766578191,3.04853251695,0.0,4.9500482616,4.9500482616,0.453125641328,0.0,0.453125641328
 06/21  15:00:00,15.4321791589,2.20766578191,3.32441685381,0.0,4.9500482616,4.9500482616,0.453100991442,0.0,0.453100991442
 06/21  16:00:00,15.6470329601,2.20766578191,3.53927065497,0.0,4.9500482616,4.9500482616,0.453147951715,0.0,0.453147951715
 06/21  17:00:00,10.4951645398,2.20766578191,2.78744513392,0.0,2.750026812,2.750026812,0.453113697339,0.0,0.453113697339
 06/21  18:00:00,8.44224279833,2.20766578191,2.38453947961,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/21  19:00:00,8.13338323067,2.20766578191,2.07567991196,0.0,1.6500160872,2.2000214496,0.453105156029,0.0,0.453105156029
 06/21  20:00:00,7.46756545799,2.20766578191,1.57603416835,0.0,1.1000107248,2.2000214496,0.453106135521,0.0,0.453106135521
 06/21  21:00:00,8.94601064075,2.20766578191,1.13531268443,0.0,1.1000107248,2.2000214496,0.453083635027,0.0,0.453083635027
 06/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082354073,0.0,0.453082354073
 06/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070299251,0.0,0.453070299251
 06/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059601979,0.0,0.453059601979
 06/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083873719,0.0,0.453083873719
 06/22  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082455698,0.0,0.453082455698
 06/22  06:00:00,5.88735189536,2.20766578191,0.929659301447,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/22  07:00:00,6.80300759479,2.20766578191,0.745304276082,0.0,1.6500160872,2.2000214496,0.453089873777,0.0,0.453089873777
 06/22  08:00:00,14.3174235391,2.20766578191,2.209661234,0.0,4.9500482616,4.9500482616,0.453129464957,0.0,0.453129464957
 06/22  09:00:00,14.9814014207,2.20766578191,2.8736391156,0.0,4.9500482616,4.9500482616,0.453147680147,0.0,0.453147680147
 06/22  10:00:00,15.494915876,2.20766578191,3.38715357086,0.0,4.9500482616,4.9500482616,0.453142353602,0.0,0.453142353602
 06/22  11:00:00,15.8870550952,2.20766578191,3.77929279014,0.0,4.9500482616,4.9500482616,0.45315826783,0.0,0.45315826783
 06/22  12:00:00,15.4339659478,2.20766578191,3.87620900509,0.0,4.9500482616,4.4000428992,0.453161516557,0.0,0.453161516557
 06/22  13:00:00,16.8091719806,2.20766578191,4.70140967547,0.0,4.9500482616,4.9500482616,0.453171781695,0.0,0.453171781695
 06/22  14:00:00,17.1059801093,2.20766578191,4.99821780418,0.0,4.9500482616,4.9500482616,0.453155299934,0.0,0.453155299934
 06/22  15:00:00,17.2660998856,2.20766578191,5.1583375805,0.0,4.9500482616,4.9500482616,0.453123880356,0.0,0.453123880356
 06/22  16:00:00,17.4995263461,2.20766578191,5.39176404095,0.0,4.9500482616,4.9500482616,0.453138950996,0.0,0.453138950996
 06/22  17:00:00,12.1025753825,2.20766578191,4.39485597657,0.0,2.750026812,2.750026812,0.45313221249,0.0,0.45313221249
 06/22  18:00:00,9.81115069241,2.20766578191,3.7534473737,0.0,1.6500160872,2.2000214496,0.453106900265,0.0,0.453106900265
 06/22  19:00:00,9.36635424677,2.20766578191,3.30865092805,0.0,1.6500160872,2.2000214496,0.453097801413,0.0,0.453097801413
 06/22  20:00:00,8.75326742091,2.20766578191,2.86173613127,0.0,1.1000107248,2.2000214496,0.45310421825,0.0,0.45310421825
 06/22  21:00:00,10.2957608674,2.20766578191,2.48506291106,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074872379,0.0,0.453074872379
 06/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080131396,0.0,0.453080131396
 06/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069421188,0.0,0.453069421188
 06/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058655983,0.0,0.453058655983
 06/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082844231,0.0,0.453082844231
 06/23  05:00:00,4.66919347867,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/23  06:00:00,6.80102372563,2.20766578191,1.84333113172,0.0,0.5500053624,2.2000214496,0.453087609398,0.0,0.453087609398
 06/23  07:00:00,7.54449674269,2.20766578191,1.48679342398,0.0,1.6500160872,2.2000214496,0.453108308844,0.0,0.453108308844
 06/23  08:00:00,15.1061656665,2.20766578191,2.99840336134,0.0,4.9500482616,4.9500482616,0.453136079636,0.0,0.453136079636
 06/23  09:00:00,15.539383704,2.20766578191,3.4316213989,0.0,4.9500482616,4.9500482616,0.453146893006,0.0,0.453146893006
 06/23  10:00:00,15.6547351568,2.20766578191,3.54697285173,0.0,4.9500482616,4.9500482616,0.45314051463,0.0,0.45314051463
 06/23  11:00:00,15.7088247015,2.20766578191,3.60106239637,0.0,4.9500482616,4.9500482616,0.45310462691,0.0,0.45310462691
 06/23  12:00:00,14.7817248396,2.20766578191,3.22396789688,0.0,4.9500482616,4.4000428992,0.453159575425,0.0,0.453159575425
 06/23  13:00:00,15.492128745,2.20766578191,3.38436643994,0.0,4.9500482616,4.9500482616,0.453175724437,0.0,0.453175724437
 06/23  14:00:00,15.6347236428,2.20766578191,3.52696133767,0.0,4.9500482616,4.9500482616,0.453139261339,0.0,0.453139261339
 06/23  15:00:00,15.7320501715,2.20766578191,3.62428786638,0.0,4.9500482616,4.9500482616,0.45311248625,0.0,0.45311248625
 06/23  16:00:00,15.7397801219,2.20766578191,3.6320178168,0.0,4.9500482616,4.9500482616,0.453156020622,0.0,0.453156020622
 06/23  17:00:00,10.5220485948,2.20766578191,2.81432918892,0.0,2.750026812,2.750026812,0.453107242804,0.0,0.453107242804
 06/23  18:00:00,8.46370032987,2.20766578191,2.40599701116,0.0,1.6500160872,2.2000214496,0.453112010911,0.0,0.453112010911
 06/23  19:00:00,8.06692920922,2.20766578191,2.00922589051,0.0,1.6500160872,2.2000214496,0.453094348972,0.0,0.453094348972
 06/23  20:00:00,7.37501492304,2.20766578191,1.48348363339,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/23  21:00:00,8.93775894379,2.20766578191,1.12706098748,0.0,1.1000107248,2.2000214496,0.453095402211,0.0,0.453095402211
 06/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085922641,0.0,0.453085922641
 06/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073638023,0.0,0.453073638023
 06/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062805482,0.0,0.453062805482
 06/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086871512,0.0,0.453086871512
 06/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078715735,0.0,0.453078715735
 06/24  06:00:00,5.89150385539,2.20766578191,0.933811261476,0.0,0.5500053624,2.2000214496,0.453081074271,0.0,0.453081074271
 06/24  07:00:00,5.39016403551,2.20766578191,0.432471441598,0.0,0.5500053624,2.2000214496,0.218592581722,0.0,0.218592581722
 06/24  08:00:00,7.38632069688,2.20766578191,0.778612015771,0.0,1.6500160872,2.750026812,0.25441133778,0.0,0.25441133778
 06/24  09:00:00,7.6313379193,2.20766578191,1.02362923819,0.0,1.6500160872,2.750026812,0.453107718757,0.0,0.453107718757
 06/24  10:00:00,7.80019589772,2.20766578191,1.1924872166,0.0,1.6500160872,2.750026812,0.453114770675,0.0,0.453114770675
 06/24  11:00:00,7.84077535398,2.20766578191,1.23306667287,0.0,1.6500160872,2.750026812,0.453101246895,0.0,0.453101246895
 06/24  12:00:00,5.95337659523,2.20766578191,0.995684001315,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  13:00:00,5.910125858,2.20766578191,0.952433264087,0.0,0.8250080436,1.9250187684,0.45309680952,0.0,0.45309680952
 06/24  14:00:00,5.80536203241,2.20766578191,0.847669438495,0.0,0.8250080436,1.9250187684,0.453101840726,0.0,0.453101840726
 06/24  15:00:00,5.84643213016,2.20766578191,0.888739536247,0.0,0.8250080436,1.9250187684,0.45309018835,0.0,0.45309018835
 06/24  16:00:00,5.89827550094,2.20766578191,0.940582907026,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 06/24  17:00:00,4.85555532577,2.20766578191,0.722870775462,0.0,0.2750026812,1.6500160872,0.453096238004,0.0,0.453096238004
 06/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086726695,0.0,0.453086726695
 06/24  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092030616,0.0,0.453092030616
 06/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091120771,0.0,0.453091120771
 06/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085777439,0.0,0.453085777439
 06/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055927017,0.0,0.453055927017
 06/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074755146,0.0,0.453074755146
 06/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059003356,0.0,0.453059003356
 06/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  05:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085043909,0.0,0.453085043909
 06/25  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072795083,0.0,0.453072795083
 06/25  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085463002,0.0,0.453085463002
 06/25  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083338261,0.0,0.453083338261
 06/25  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090381385,0.0,0.453090381385
 06/25  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061209587,0.0,0.453061209587
 06/25  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087902066,0.0,0.453087902066
 06/25  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082768032,0.0,0.453082768032
 06/25  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078726715,0.0,0.453078726715
 06/25  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086299661,0.0,0.453086299661
 06/25  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087779297,0.0,0.453087779297
 06/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080975249,0.0,0.453080975249
 06/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 06/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080863121,0.0,0.453080863121
 06/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068092608,0.0,0.453068092608
 06/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057091466,0.0,0.453057091466
 06/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081026425,0.0,0.453081026425
 06/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  06:00:00,5.03837755176,2.20766578191,0.0806849578514,0.0,0.5500053624,2.2000214496,0.48693234176,0.0338470480267,0.453085293733
 06/26  07:00:00,6.05867643988,2.20766578191,0.000973121163867,0.0,1.6500160872,2.2000214496,0.53076203062,0.0776564028033,0.453105627817
 06/26  08:00:00,12.8058820341,2.20766578191,0.698119729019,0.0,4.9500482616,4.9500482616,0.461949919501,0.00881524713061,0.453134672371
 06/26  09:00:00,13.4090180747,2.20766578191,1.30125576954,0.0,4.9500482616,4.9500482616,0.453137707777,0.0,0.453137707777
 06/26  10:00:00,13.8350082346,2.20766578191,1.7272459295,0.0,4.9500482616,4.9500482616,0.453140606898,0.0,0.453140606898
 06/26  11:00:00,14.1980504358,2.20766578191,2.09028813073,0.0,4.9500482616,4.9500482616,0.453152060705,0.0,0.453152060705
 06/26  12:00:00,13.6359858577,2.20766578191,2.07822891496,0.0,4.9500482616,4.4000428992,0.453179839138,0.0,0.453179839138
 06/26  13:00:00,14.6058574312,2.20766578191,2.49809512608,0.0,4.9500482616,4.9500482616,0.453158742792,0.0,0.453158742792
 06/26  14:00:00,14.7871136815,2.20766578191,2.67935137642,0.0,4.9500482616,4.9500482616,0.453087971945,0.0,0.453087971945
 06/26  15:00:00,14.956679078,2.20766578191,2.84891677289,0.0,4.9500482616,4.9500482616,0.453114255143,0.0,0.453114255143
 06/26  16:00:00,15.1023277923,2.20766578191,2.99456548723,0.0,4.9500482616,4.9500482616,0.453152428095,0.0,0.453152428095
 06/26  17:00:00,9.86255789432,2.20766578191,2.15483848841,0.0,2.750026812,2.750026812,0.45303960369,0.0,0.45303960369
 06/26  18:00:00,7.83762452152,2.20766578191,1.77992120281,0.0,1.6500160872,2.2000214496,0.45310405955,0.0,0.45310405955
 06/26  19:00:00,7.64695822845,2.20766578191,1.58925490973,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/26  20:00:00,7.09288038297,2.20766578191,1.20134909332,0.0,1.1000107248,2.2000214496,0.453099674158,0.0,0.453099674158
 06/26  21:00:00,8.69326655893,2.20766578191,0.882568602618,0.0,1.1000107248,2.2000214496,0.453090989496,0.0,0.453090989496
 06/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085369339,0.0,0.453085369339
 06/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055377031,0.0,0.453055377031
 06/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079241223,0.0,0.453079241223
 06/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068184892,0.0,0.453068184892
 06/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062555434,0.0,0.453062555434
 06/27  06:00:00,5.60588531297,2.20766578191,0.648192719053,0.0,0.5500053624,2.2000214496,0.453082177796,0.0,0.453082177796
 06/27  07:00:00,6.5480320205,2.20766578191,0.490328701785,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/27  08:00:00,13.8423469036,2.20766578191,1.73458459853,0.0,4.9500482616,4.9500482616,0.453124543884,0.0,0.453124543884
 06/27  09:00:00,14.4096419739,2.20766578191,2.30187966881,0.0,4.9500482616,4.9500482616,0.453142934752,0.0,0.453142934752
 06/27  10:00:00,14.8699938041,2.20766578191,2.76223149899,0.0,4.9500482616,4.9500482616,0.4531349965,0.0,0.4531349965
 06/27  11:00:00,14.9577554477,2.20766578191,2.84999314257,0.0,4.9500482616,4.9500482616,0.453142935628,0.0,0.453142935628
 06/27  12:00:00,14.3802964935,2.20766578191,2.82253955082,0.0,4.9500482616,4.4000428992,0.453159253506,0.0,0.453159253506
 06/27  13:00:00,15.9354731444,2.20766578191,3.82771083929,0.0,4.9500482616,4.9500482616,0.886342527148,0.0,0.886342527148
 06/27  14:00:00,16.4189809911,2.20766578191,4.31121868596,0.0,4.9500482616,4.9500482616,0.453134928688,0.0,0.453134928688
 06/27  15:00:00,15.5278024011,2.20766578191,3.42004009594,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/27  16:00:00,15.0407603985,2.20766578191,2.9329980934,0.0,4.9500482616,4.9500482616,0.886236400909,0.0,0.886236400909
