Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 06/27  17:00:00,9.96814422347,2.20766578191,2.26042481756,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 06/27  18:00:00,7.93782530431,2.20766578191,1.8801219856,0.0,1.6500160872,2.2000214496,0.453078345527,0.0,0.453078345527
 06/27  19:00:00,7.67898427157,2.20766578191,1.62128095286,0.0,1.6500160872,2.2000214496,0.453106309615,0.0,0.453106309615
 06/27  20:00:00,7.28416910177,2.20766578191,1.39263781212,0.0,1.1000107248,2.2000214496,0.453089563412,0.0,0.453089563412
 06/27  21:00:00,9.00512727118,2.20766578191,1.19442931487,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083363748,0.0,0.453083363748
 06/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071978575,0.0,0.453071978575
 06/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060876796,0.0,0.453060876796
 06/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084609896,0.0,0.453084609896
 06/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073492937,0.0,0.453073492937
 06/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074609875,0.0,0.453074609875
 06/28  06:00:00,6.16351822399,2.20766578191,1.20582563007,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/28  07:00:00,6.90699443637,2.20766578191,0.849291117661,0.0,1.6500160872,2.2000214496,0.453101859608,0.0,0.453101859608
 06/28  08:00:00,14.3258336231,2.20766578191,2.21807131798,0.0,4.9500482616,4.9500482616,0.453122840714,0.0,0.453122840714
 06/28  09:00:00,14.6007602891,2.20766578191,2.49299798394,0.0,4.9500482616,4.9500482616,0.453139392213,0.0,0.453139392213
 06/28  10:00:00,14.8982094362,2.20766578191,2.7904471311,0.0,4.9500482616,4.9500482616,0.453142107765,0.0,0.453142107765
 06/28  11:00:00,15.3780017748,2.20766578191,3.27023946972,0.0,4.9500482616,4.9500482616,0.45315241448,0.0,0.45315241448
 06/28  12:00:00,14.8209026414,2.20766578191,3.26314569867,0.0,4.9500482616,4.4000428992,0.45317317502,0.0,0.45317317502
 06/28  13:00:00,15.8790676248,2.20766578191,3.77130531967,0.0,4.9500482616,4.9500482616,0.453153461139,0.0,0.453153461139
 06/28  14:00:00,15.9862568551,2.20766578191,3.87849454998,0.0,4.9500482616,4.9500482616,0.45309489785,0.0,0.45309489785
 06/28  15:00:00,16.0581570147,2.20766578191,3.95039470955,0.0,4.9500482616,4.9500482616,0.453119324146,0.0,0.453119324146
 06/28  16:00:00,16.4285767322,2.20766578191,4.32081442704,0.0,4.9500482616,4.9500482616,0.453140576361,0.0,0.453140576361
 06/28  17:00:00,11.1665837596,2.20766578191,3.45886435373,0.0,2.750026812,2.750026812,0.453118489723,0.0,0.453118489723
 06/28  18:00:00,9.06952739786,2.20766578191,3.01182407915,0.0,1.6500160872,2.2000214496,0.453113463934,0.0,0.453113463934
 06/28  19:00:00,8.75860202303,2.20766578191,2.70089870432,0.0,1.6500160872,2.2000214496,0.453094760579,0.0,0.453094760579
 06/28  20:00:00,8.00216931172,2.20766578191,2.11063802208,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/28  21:00:00,9.47844570854,2.20766578191,1.66774775223,0.0,1.1000107248,2.2000214496,0.453094848891,0.0,0.453094848891
 06/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084947713,0.0,0.453084947713
 06/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072286163,0.0,0.453072286163
 06/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061072828,0.0,0.453061072828
 06/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084722607,0.0,0.453084722607
 06/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076131833,0.0,0.453076131833
 06/29  06:00:00,6.11833921467,2.20766578191,1.16064662076,0.0,0.5500053624,2.2000214496,0.453077895866,0.0,0.453077895866
 06/29  07:00:00,6.93682357458,2.20766578191,0.879120255864,0.0,1.6500160872,2.2000214496,0.453112839293,0.0,0.453112839293
 06/29  08:00:00,14.4506606824,2.20766578191,2.34289837729,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 06/29  09:00:00,14.8606957279,2.20766578191,2.75293342279,0.0,4.9500482616,4.9500482616,0.453137290403,0.0,0.453137290403
 06/29  10:00:00,15.1248476797,2.20766578191,3.01708537463,0.0,4.9500482616,4.9500482616,0.45314167664,0.0,0.45314167664
 06/29  11:00:00,15.2435326046,2.20766578191,3.1357702995,0.0,4.9500482616,4.9500482616,0.453144243962,0.0,0.453144243962
 06/29  12:00:00,14.5255687447,2.20766578191,2.96781180197,0.0,4.9500482616,4.4000428992,0.886312546588,0.0,0.886312546588
 06/29  13:00:00,15.6264637772,2.20766578191,3.51870147205,0.0,4.9500482616,4.9500482616,0.453130538744,0.0,0.453130538744
 06/29  14:00:00,15.8491680013,2.20766578191,3.74140569622,0.0,4.9500482616,4.9500482616,0.453101267527,0.0,0.453101267527
 06/29  15:00:00,15.9794987969,2.20766578191,3.87173649178,0.0,4.9500482616,4.9500482616,0.453126805682,0.0,0.453126805682
 06/29  16:00:00,16.0402859476,2.20766578191,3.93252364252,0.0,4.9500482616,4.9500482616,0.453145692166,0.0,0.453145692166
 06/29  17:00:00,10.6104668203,2.20766578191,2.90274741438,0.0,2.750026812,2.750026812,0.453111983391,0.0,0.453111983391
 06/29  18:00:00,8.41598071286,2.20766578191,2.35827739414,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 06/29  19:00:00,8.09776555881,2.20766578191,2.0400622401,0.0,1.6500160872,2.2000214496,0.453102041609,0.0,0.453102041609
 06/29  20:00:00,7.5835214908,2.20766578191,1.69199020115,0.0,1.1000107248,2.2000214496,0.453104341137,0.0,0.453104341137
 06/29  21:00:00,9.33002283596,2.20766578191,1.51932487965,0.0,1.1000107248,2.2000214496,0.453076515459,0.0,0.453076515459
 06/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307957133,0.0,0.45307957133
 06/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085903655,0.0,0.453085903655
 06/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055655665,0.0,0.453055655665
 06/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307922025,0.0,0.45307922025
 06/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078542328,0.0,0.453078542328
 06/30  06:00:00,5.52701645886,2.20766578191,0.569323864953,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 06/30  07:00:00,6.16536698563,2.20766578191,0.107663666916,0.0,1.6500160872,2.2000214496,0.453099002026,0.0,0.453099002026
 06/30  08:00:00,13.23426546,2.20766578191,1.12650315491,0.0,4.9500482616,4.9500482616,0.453137653801,0.0,0.453137653801
 06/30  09:00:00,13.5196192387,2.20766578191,1.41185693356,0.0,4.9500482616,4.9500482616,0.453134028029,0.0,0.453134028029
 06/30  10:00:00,13.6405142128,2.20766578191,1.53275190768,0.0,4.9500482616,4.9500482616,0.453142779151,0.0,0.453142779151
 06/30  11:00:00,13.6021505324,2.20766578191,1.49438822732,0.0,4.9500482616,4.9500482616,0.453159537542,0.0,0.453159537542
 06/30  12:00:00,12.7697246718,2.20766578191,1.21196772912,0.0,4.9500482616,4.4000428992,0.453143382651,0.0,0.453143382651
 06/30  13:00:00,13.4164201767,2.20766578191,1.30865787157,0.0,4.9500482616,4.9500482616,0.453124921368,0.0,0.453124921368
 06/30  14:00:00,13.3222688704,2.20766578191,1.21450656531,0.0,4.9500482616,4.9500482616,0.453130367876,0.0,0.453130367876
 06/30  15:00:00,13.2855973639,2.20766578191,1.17783505878,0.0,4.9500482616,4.9500482616,0.453102327266,0.0,0.453102327266
 06/30  16:00:00,13.2717249608,2.20766578191,1.1639626557,0.0,4.9500482616,4.9500482616,0.453153671628,0.0,0.453153671628
 06/30  17:00:00,8.20249140431,2.20766578191,0.494771998403,0.0,2.750026812,2.750026812,0.453118057077,0.0,0.453118057077
 06/30  18:00:00,6.22436219546,2.20766578191,0.166658876752,0.0,1.6500160872,2.2000214496,0.453099648837,0.0,0.453099648837
 06/30  19:00:00,6.15762111572,2.20766578191,0.0999177970115,0.0,1.6500160872,2.2000214496,0.45309729789,0.0,0.45309729789
 06/30  20:00:00,5.93541488552,2.20766578191,0.0438835958739,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 06/30  21:00:00,7.81337725276,2.20766578191,0.00267929644423,0.0,1.1000107248,2.2000214496,0.453089549419,0.0,0.453089549419
 06/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079022535,0.0,0.453079022535
 06/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 06/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067739278,0.0,0.453067739278
 07/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305638153,0.0,0.45305638153
 07/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307990513,0.0,0.45307990513
 07/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068556478,0.0,0.453068556478
 07/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  06:00:00,5.05663009192,2.20766578191,0.0989374980043,0.0,0.5500053624,2.2000214496,0.496655872011,0.043564657211,0.4530912148
 07/01  07:00:00,5.00876070486,2.20766578191,0.0510681109478,0.0,0.5500053624,2.2000214496,0.497734356577,0.0446365383306,0.453097818247
 07/01  08:00:00,6.76878459706,2.20766578191,0.161075915944,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/01  09:00:00,7.00174992511,2.20766578191,0.394041243995,0.0,1.6500160872,2.750026812,0.45311315857,0.0,0.45311315857
 07/01  10:00:00,7.37662162764,2.20766578191,0.768912946531,0.0,1.6500160872,2.750026812,0.453106587664,0.0,0.453106587664
 07/01  11:00:00,7.52026638657,2.20766578191,0.912557705457,0.0,1.6500160872,2.750026812,0.453098952667,0.0,0.453098952667
 07/01  12:00:00,5.71707416722,2.20766578191,0.759381573309,0.0,0.8250080436,1.9250187684,0.453101676068,0.0,0.453101676068
 07/01  13:00:00,5.81848753248,2.20766578191,0.860794938573,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  14:00:00,5.94068039859,2.20766578191,0.982987804676,0.0,0.8250080436,1.9250187684,0.453098014716,0.0,0.453098014716
 07/01  15:00:00,6.03338529079,2.20766578191,1.07569269688,0.0,0.8250080436,1.9250187684,0.453066140008,0.0,0.453066140008
 07/01  16:00:00,6.17657045611,2.20766578191,1.2188778622,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/01  17:00:00,5.17309480232,2.20766578191,1.04041025201,0.0,0.2750026812,1.6500160872,0.453097113035,0.0,0.453097113035
 07/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087932727,0.0,0.453087932727
 07/01  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086463594,0.0,0.453086463594
 07/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090283708,0.0,0.453090283708
 07/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078144226,0.0,0.453078144226
 07/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066790867,0.0,0.453066790867
 07/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308505338,0.0,0.45308505338
 07/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068931274,0.0,0.453068931274
 07/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058097987,0.0,0.453058097987
 07/02  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080321806,0.0,0.453080321806
 07/02  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082825292,0.0,0.453082825292
 07/02  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084251033,0.0,0.453084251033
 07/02  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453021706438,0.0,0.453021706438
 07/02  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453095335395,0.0,0.453095335395
 07/02  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087402465,0.0,0.453087402465
 07/02  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070846343,0.0,0.453070846343
 07/02  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070551962,0.0,0.453070551962
 07/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079008976,0.0,0.453079008976
 07/02  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085949228,0.0,0.453085949228
 07/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308454959,0.0,0.45308454959
 07/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083892555,0.0,0.453083892555
 07/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070691725,0.0,0.453070691725
 07/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059184057,0.0,0.453059184057
 07/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308252879,0.0,0.45308252879
 07/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  06:00:00,5.5400111568,2.20766578191,0.582318562885,0.0,0.5500053624,2.2000214496,0.453084524138,0.0,0.453084524138
 07/03  07:00:00,6.20053633703,2.20766578191,0.142833018318,0.0,1.6500160872,2.2000214496,0.468143052279,0.0150383186178,0.453104733662
 07/03  08:00:00,13.5144321796,2.20766578191,1.40666987449,0.0,4.9500482616,4.9500482616,0.453130895456,0.0,0.453130895456
 07/03  09:00:00,14.1341313448,2.20766578191,2.02636903973,0.0,4.9500482616,4.9500482616,0.453142263752,0.0,0.453142263752
 07/03  10:00:00,14.530236279,2.20766578191,2.42247397393,0.0,4.9500482616,4.9500482616,0.453145129981,0.0,0.453145129981
 07/03  11:00:00,14.6602701596,2.20766578191,2.55250785448,0.0,4.9500482616,4.9500482616,0.453149112473,0.0,0.453149112473
 07/03  12:00:00,13.9304329776,2.20766578191,2.3726760349,0.0,4.9500482616,4.4000428992,0.453162437032,0.0,0.453162437032
 07/03  13:00:00,14.8550294661,2.20766578191,2.74726716099,0.0,4.9500482616,4.9500482616,0.453137706386,0.0,0.453137706386
 07/03  14:00:00,14.9580544655,2.20766578191,2.85029216038,0.0,4.9500482616,4.9500482616,0.453117939652,0.0,0.453117939652
 07/03  15:00:00,15.0321772543,2.20766578191,2.92441494921,0.0,4.9500482616,4.9500482616,0.453089635092,0.0,0.453089635092
 07/03  16:00:00,15.1668451926,2.20766578191,3.05908288747,0.0,4.9500482616,4.9500482616,0.453153256708,0.0,0.453153256708
 07/03  17:00:00,10.0184202608,2.20766578191,2.31070085485,0.0,2.750026812,2.750026812,0.453112756417,0.0,0.453112756417
 07/03  18:00:00,7.93090689381,2.20766578191,1.8732035751,0.0,1.6500160872,2.2000214496,0.453106294748,0.0,0.453106294748
 07/03  19:00:00,7.69799075015,2.20766578191,1.64028743144,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/03  20:00:00,7.09515209093,2.20766578191,1.20362080128,0.0,1.1000107248,2.2000214496,0.45311006958,0.0,0.45311006958
 07/03  21:00:00,8.59248505638,2.20766578191,0.781787100067,0.0,1.1000107248,2.2000214496,0.453094742667,0.0,0.453094742667
 07/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086936537,0.0,0.453086936537
 07/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056441587,0.0,0.453056441587
 07/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074139278,0.0,0.453074139278
 07/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057861635,0.0,0.453057861635
 07/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084756607,0.0,0.453084756607
 07/04  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308775509,0.0,0.45308775509
 07/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082228804,0.0,0.453082228804
 07/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308675143,0.0,0.45308675143
 07/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086961467,0.0,0.453086961467
 07/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530598821,0.0,0.4530598821
 07/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057152543,0.0,0.453057152543
 07/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088088224,0.0,0.453088088224
 07/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076831503,0.0,0.453076831503
 07/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078041731,0.0,0.453078041731
 07/04  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308239323,0.0,0.45308239323
 07/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053129745,0.0,0.453053129745
 07/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071142512,0.0,0.453071142512
 07/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058272815,0.0,0.453058272815
 07/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081473828,0.0,0.453081473828
 07/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069855545,0.0,0.453069855545
 07/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  06:00:00,6.78128714531,2.20766578191,1.8235945514,0.0,0.5500053624,2.2000214496,0.453072508612,0.0,0.453072508612
 07/05  07:00:00,7.56028294409,2.20766578191,1.50257962538,0.0,1.6500160872,2.2000214496,0.453098548542,0.0,0.453098548542
 07/05  08:00:00,14.8924727535,2.20766578191,2.78471044838,0.0,4.9500482616,4.9500482616,0.453137475603,0.0,0.453137475603
 07/05  09:00:00,15.1500849313,2.20766578191,3.04232262621,0.0,4.9500482616,4.9500482616,0.453099459074,0.0,0.453099459074
 07/05  10:00:00,15.2383355935,2.20766578191,3.13057328835,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/05  11:00:00,15.4746014791,2.20766578191,3.36683917396,0.0,4.9500482616,4.9500482616,0.886305439913,0.0,0.886305439913
 07/05  12:00:00,14.769304418,2.20766578191,3.21154747526,0.0,4.9500482616,4.4000428992,0.45317287007,0.0,0.45317287007
 07/05  13:00:00,15.8175972876,2.20766578191,3.70983498246,0.0,4.9500482616,4.9500482616,0.453168299767,0.0,0.453168299767
 07/05  14:00:00,15.979290252,2.20766578191,3.87152794689,0.0,4.9500482616,4.9500482616,0.453114090421,0.0,0.453114090421
 07/05  15:00:00,16.215547917,2.20766578191,4.10778561186,0.0,4.9500482616,4.9500482616,0.453084604708,0.0,0.453084604708
 07/05  16:00:00,16.412704251,2.20766578191,4.30494194585,0.0,4.9500482616,4.9500482616,0.453153355623,0.0,0.453153355623
 07/05  17:00:00,11.1422520513,2.20766578191,3.43453264543,0.0,2.750026812,2.750026812,0.453110117196,0.0,0.453110117196
 07/05  18:00:00,8.98199619931,2.20766578191,2.9242928806,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/05  19:00:00,8.74890207849,2.20766578191,2.69119875978,0.0,1.6500160872,2.2000214496,0.453107200716,0.0,0.453107200716
 07/05  20:00:00,8.22240583864,2.20766578191,2.33087454899,0.0,1.1000107248,2.2000214496,0.453108223129,0.0,0.453108223129
 07/05  21:00:00,9.85821685586,2.20766578191,2.04751889955,0.0,1.1000107248,2.2000214496,0.453079660793,0.0,0.453079660793
 07/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080797498,0.0,0.453080797498
 07/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069165373,0.0,0.453069165373
 07/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057443882,0.0,0.453057443882
 07/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080577384,0.0,0.453080577384
 07/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079311897,0.0,0.453079311897
 07/06  06:00:00,5.98992877035,2.20766578191,1.03223617644,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/06  07:00:00,6.48317646533,2.20766578191,0.425473146621,0.0,1.6500160872,2.2000214496,0.453098233847,0.0,0.453098233847
 07/06  08:00:00,13.6097154149,2.20766578191,1.50195310974,0.0,4.9500482616,4.9500482616,0.453126144933,0.0,0.453126144933
 07/06  09:00:00,14.0299821719,2.20766578191,1.92221986675,0.0,4.9500482616,4.9500482616,0.453134125955,0.0,0.453134125955
 07/06  10:00:00,14.2483657034,2.20766578191,2.14060339826,0.0,4.9500482616,4.9500482616,0.453137589182,0.0,0.453137589182
 07/06  11:00:00,14.3525079401,2.20766578191,2.24474563495,0.0,4.9500482616,4.9500482616,0.453151649568,0.0,0.453151649568
 07/06  12:00:00,13.6725480818,2.20766578191,2.11479113906,0.0,4.9500482616,4.4000428992,0.453176413243,0.0,0.453176413243
 07/06  13:00:00,14.6096492655,2.20766578191,2.50188696036,0.0,4.9500482616,4.9500482616,0.453142748917,0.0,0.453142748917
 07/06  14:00:00,14.7318345462,2.20766578191,2.62407224108,0.0,4.9500482616,4.9500482616,0.45311318433,0.0,0.45311318433
 07/06  15:00:00,14.8301788065,2.20766578191,2.72241650141,0.0,4.9500482616,4.9500482616,0.453134409922,0.0,0.453134409922
 07/06  16:00:00,14.9993671027,2.20766578191,2.89160479761,0.0,4.9500482616,4.9500482616,0.453132689169,0.0,0.453132689169
 07/06  17:00:00,9.85491853431,2.20766578191,2.14719912839,0.0,2.750026812,2.750026812,0.453112050435,0.0,0.453112050435
 07/06  18:00:00,7.70287397749,2.20766578191,1.64517065877,0.0,1.6500160872,2.2000214496,0.453110058497,0.0,0.453110058497
 07/06  19:00:00,7.404762153,2.20766578191,1.34705883429,0.0,1.6500160872,2.2000214496,0.453104337741,0.0,0.453104337741
 07/06  20:00:00,6.84542128762,2.20766578191,0.953889997977,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/06  21:00:00,8.44119050421,2.20766578191,0.6304925479,0.0,1.1000107248,2.2000214496,0.453086980816,0.0,0.453086980816
 07/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088734845,0.0,0.453088734845
 07/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307544061,0.0,0.45307544061
 07/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063678225,0.0,0.453063678225
 07/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086692614,0.0,0.453086692614
 07/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077504975,0.0,0.453077504975
 07/07  06:00:00,5.49871960259,2.20766578191,0.541027008682,0.0,0.5500053624,2.2000214496,0.453079725515,0.0,0.453079725515
 07/07  07:00:00,6.32214754165,2.20766578191,0.264444222934,0.0,1.6500160872,2.2000214496,0.45311141825,0.0,0.45311141825
 07/07  08:00:00,13.5059811808,2.20766578191,1.39821887567,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/07  09:00:00,13.956121046,2.20766578191,1.84835874091,0.0,4.9500482616,4.9500482616,0.453132443285,0.0,0.453132443285
 07/07  10:00:00,14.2567899032,2.20766578191,2.1490275981,0.0,4.9500482616,4.9500482616,0.453145165441,0.0,0.453145165441
 07/07  11:00:00,14.3874431279,2.20766578191,2.27968082284,0.0,4.9500482616,4.9500482616,0.453150034167,0.0,0.453150034167
 07/07  12:00:00,13.7194553114,2.20766578191,2.16169836868,0.0,4.9500482616,4.4000428992,0.886315966229,0.0,0.886315966229
 07/07  13:00:00,14.6837097353,2.20766578191,2.57594743023,0.0,4.9500482616,4.9500482616,0.453108446036,0.0,0.453108446036
 07/07  14:00:00,14.862174304,2.20766578191,2.75441199891,0.0,4.9500482616,4.9500482616,0.453130169266,0.0,0.453130169266
 07/07  15:00:00,14.9992851673,2.20766578191,2.89152286222,0.0,4.9500482616,4.9500482616,0.45309830279,0.0,0.45309830279
 07/07  16:00:00,15.2239759026,2.20766578191,3.11621359747,0.0,4.9500482616,4.9500482616,0.45314311002,0.0,0.45314311002
 07/07  17:00:00,10.1167986921,2.20766578191,2.4090792862,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 07/07  18:00:00,8.06340093588,2.20766578191,2.00569761717,0.0,1.6500160872,2.2000214496,0.453106196963,0.0,0.453106196963
 07/07  19:00:00,7.89489975813,2.20766578191,1.83719643942,0.0,1.6500160872,2.2000214496,0.453094993543,0.0,0.453094993543
 07/07  20:00:00,7.41987932875,2.20766578191,1.52834803911,0.0,1.1000107248,2.2000214496,0.453096789634,0.0,0.453096789634
 07/07  21:00:00,9.04675533646,2.20766578191,1.23605738015,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079921022,0.0,0.453079921022
 07/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077071553,0.0,0.453077071553
 07/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065288139,0.0,0.453065288139
 07/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053437567,0.0,0.453053437567
 07/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076459945,0.0,0.453076459945
 07/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076554427,0.0,0.453076554427
 07/08  06:00:00,6.45375285524,2.20766578191,1.49606026132,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/08  07:00:00,6.17231273989,2.20766578191,1.21462014598,0.0,0.5500053624,2.2000214496,0.453082800524,0.0,0.453082800524
 07/08  08:00:00,8.21380838931,2.20766578191,1.6060997082,0.0,1.6500160872,2.750026812,0.453096506244,0.0,0.453096506244
 07/08  09:00:00,8.36161256118,2.20766578191,1.75390388007,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/08  10:00:00,8.48066155127,2.20766578191,1.87295287016,0.0,1.6500160872,2.750026812,0.453097043745,0.0,0.453097043745
 07/08  11:00:00,8.74229716113,2.20766578191,2.13458848002,0.0,1.6500160872,2.750026812,0.453117681548,0.0,0.453117681548
 07/08  12:00:00,7.04756715012,2.20766578191,2.08987455621,0.0,0.8250080436,1.9250187684,0.453110052976,0.0,0.453110052976
 07/08  13:00:00,7.31990032309,2.20766578191,2.36220772918,0.0,0.8250080436,1.9250187684,0.453104073953,0.0,0.453104073953
 07/08  14:00:00,7.52404929732,2.20766578191,2.56635670341,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/08  15:00:00,7.57432926889,2.20766578191,2.61663667498,0.0,0.8250080436,1.9250187684,0.453092481893,0.0,0.453092481893
 07/08  16:00:00,7.48744520941,2.20766578191,2.5297526155,0.0,0.8250080436,1.9250187684,0.453101964943,0.0,0.453101964943
 07/08  17:00:00,6.3447490198,2.20766578191,2.21206446949,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089917244,0.0,0.453089917244
 07/08  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090319542,0.0,0.453090319542
 07/08  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089700711,0.0,0.453089700711
 07/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073073055,0.0,0.453073073055
 07/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078753297,0.0,0.453078753297
 07/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079404563,0.0,0.453079404563
 07/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530628932,0.0,0.4530628932
 07/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080566118,0.0,0.453080566118
 07/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  06:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073420361,0.0,0.453073420361
 07/09  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075327121,0.0,0.453075327121
 07/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088051435,0.0,0.453088051435
 07/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085514681,0.0,0.453085514681
 07/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090406264,0.0,0.453090406264
 07/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057035236,0.0,0.453057035236
 07/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078231368,0.0,0.453078231368
 07/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060379315,0.0,0.453060379315
 07/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079488791,0.0,0.453079488791
 07/09  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  20:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080099798,0.0,0.453080099798
 07/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076043402,0.0,0.453076043402
 07/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072107374,0.0,0.453072107374
 07/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305636068,0.0,0.45305636068
 07/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079702706,0.0,0.453079702706
 07/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067766905,0.0,0.453067766905
 07/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066064401,0.0,0.453066064401
 07/10  06:00:00,5.84617574743,2.20766578191,0.88848315352,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/10  07:00:00,6.65913927578,2.20766578191,0.601435957069,0.0,1.6500160872,2.2000214496,0.453107455101,0.0,0.453107455101
 07/10  08:00:00,14.0803084298,2.20766578191,1.97254612467,0.0,4.9500482616,4.9500482616,0.453128313798,0.0,0.453128313798
 07/10  09:00:00,14.5499195437,2.20766578191,2.44215723857,0.0,4.9500482616,4.9500482616,0.45314458333,0.0,0.45314458333
 07/10  10:00:00,14.8971751563,2.20766578191,2.78941285121,0.0,4.9500482616,4.9500482616,0.453146864153,0.0,0.453146864153
 07/10  11:00:00,15.1818925614,2.20766578191,3.07413025631,0.0,4.9500482616,4.9500482616,0.453155528324,0.0,0.453155528324
 07/10  12:00:00,14.5695239962,2.20766578191,3.0117670535,0.0,4.9500482616,4.4000428992,0.453176178102,0.0,0.453176178102
 07/10  13:00:00,15.6665996034,2.20766578191,3.55883729832,0.0,4.9500482616,4.9500482616,0.453149783631,0.0,0.453149783631
 07/10  14:00:00,15.9055047064,2.20766578191,3.79774240129,0.0,4.9500482616,4.9500482616,0.453088539566,0.0,0.453088539566
 07/10  15:00:00,16.1933622191,2.20766578191,4.085599914,0.0,4.9500482616,4.9500482616,0.4531086411,0.0,0.4531086411
 07/10  16:00:00,16.5117776678,2.20766578191,4.40401536274,0.0,4.9500482616,4.9500482616,0.453134247425,0.0,0.453134247425
 07/10  17:00:00,11.1631319804,2.20766578191,3.45541257448,0.0,2.750026812,2.750026812,0.45311511154,0.0,0.45311511154
 07/10  18:00:00,8.92672761438,2.20766578191,2.86902429567,0.0,1.6500160872,2.2000214496,0.453106674148,0.0,0.453106674148
 07/10  19:00:00,8.5898208684,2.20766578191,2.53211754969,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/10  20:00:00,7.95038415283,2.20766578191,2.05885286319,0.0,1.1000107248,2.2000214496,0.453107828479,0.0,0.453107828479
 07/10  21:00:00,9.47548523181,2.20766578191,1.6647872755,0.0,1.1000107248,2.2000214496,0.45309365937,0.0,0.45309365937
 07/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076127078,0.0,0.453076127078
 07/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308021435,0.0,0.45308021435
 07/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068215512,0.0,0.453068215512
 07/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056192383,0.0,0.453056192383
 07/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084310791,0.0,0.453084310791
 07/11  06:00:00,6.28833867121,2.20766578191,1.3306460773,0.0,0.5500053624,2.2000214496,0.453084524772,0.0,0.453084524772
 07/11  07:00:00,7.18650676137,2.20766578191,1.12880344266,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/11  08:00:00,14.6807213149,2.20766578191,2.57295900978,0.0,4.9500482616,4.9500482616,0.45310572543,0.0,0.45310572543
 07/11  09:00:00,15.3301183239,2.20766578191,3.22235601883,0.0,4.9500482616,4.9500482616,0.453140505684,0.0,0.453140505684
 07/11  10:00:00,15.8154766327,2.20766578191,3.70771432759,0.0,4.9500482616,4.9500482616,0.453141806886,0.0,0.453141806886
 07/11  11:00:00,16.0523599674,2.20766578191,3.94459766227,0.0,4.9500482616,4.9500482616,0.45314353114,0.0,0.45314353114
 07/11  12:00:00,15.3859781998,2.20766578191,3.8282212571,0.0,4.9500482616,4.4000428992,0.453153277862,0.0,0.453153277862
 07/11  13:00:00,16.4548792504,2.20766578191,4.34711694529,0.0,4.9500482616,4.9500482616,0.886309634891,0.0,0.886309634891
 07/11  14:00:00,16.4242152958,2.20766578191,4.31645299067,0.0,4.9500482616,4.9500482616,0.453112248252,0.0,0.453112248252
 07/11  15:00:00,16.2401577944,2.20766578191,4.13239548924,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/11  16:00:00,16.0149547063,2.20766578191,3.90719240121,0.0,4.9500482616,4.9500482616,0.45313396728,0.0,0.45313396728
 07/11  17:00:00,10.558675807,2.20766578191,2.85095640108,0.0,2.750026812,2.750026812,0.453133959384,0.0,0.453133959384
 07/11  18:00:00,8.46792867864,2.20766578191,2.41022535993,0.0,1.6500160872,2.2000214496,0.453116497179,0.0,0.453116497179
 07/11  19:00:00,8.22477120128,2.20766578191,2.16706788257,0.0,1.6500160872,2.2000214496,0.453099029596,0.0,0.453099029596
 07/11  20:00:00,7.71760349843,2.20766578191,1.82607220878,0.0,1.1000107248,2.2000214496,0.453105077481,0.0,0.453105077481
 07/11  21:00:00,9.35011202134,2.20766578191,1.53941406503,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078091371,0.0,0.453078091371
 07/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064645041,0.0,0.453064645041
 07/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087298221,0.0,0.453087298221
 07/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307527095,0.0,0.45307527095
 07/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063207744,0.0,0.453063207744
 07/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  06:00:00,6.46469083743,2.20766578191,1.50699824352,0.0,0.5500053624,2.2000214496,0.453089276357,0.0,0.453089276357
 07/12  07:00:00,7.17697347525,2.20766578191,1.11927015654,0.0,1.6500160872,2.2000214496,0.453096326958,0.0,0.453096326958
 07/12  08:00:00,14.4985544959,2.20766578191,2.39079219081,0.0,4.9500482616,4.9500482616,0.453137782359,0.0,0.453137782359
 07/12  09:00:00,14.8390013634,2.20766578191,2.73123905829,0.0,4.9500482616,4.9500482616,0.453142014606,0.0,0.453142014606
 07/12  10:00:00,15.1159117788,2.20766578191,3.00814947368,0.0,4.9500482616,4.9500482616,0.453130469488,0.0,0.453130469488
 07/12  11:00:00,15.2397336443,2.20766578191,3.13197133917,0.0,4.9500482616,4.9500482616,0.453139208322,0.0,0.453139208322
 07/12  12:00:00,14.4355513373,2.20766578191,2.87779439456,0.0,4.9500482616,4.4000428992,0.45315743691,0.0,0.45315743691
 07/12  13:00:00,15.1766769973,2.20766578191,3.06891469218,0.0,4.9500482616,4.9500482616,0.453163043272,0.0,0.453163043272
 07/12  14:00:00,15.1047848117,2.20766578191,2.99702250663,0.0,4.9500482616,4.9500482616,0.453107823267,0.0,0.453107823267
 07/12  15:00:00,14.9975475007,2.20766578191,2.88978519557,0.0,4.9500482616,4.9500482616,0.453127952081,0.0,0.453127952081
 07/12  16:00:00,14.8331142232,2.20766578191,2.72535191805,0.0,4.9500482616,4.9500482616,0.453136374865,0.0,0.453136374865
 07/12  17:00:00,9.5225769681,2.20766578191,1.81485756219,0.0,2.750026812,2.750026812,0.453076966805,0.0,0.453076966805
 07/12  18:00:00,7.47808085347,2.20766578191,1.42037753475,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/12  19:00:00,7.37898574381,2.20766578191,1.3212824251,0.0,1.6500160872,2.2000214496,0.453090126294,0.0,0.453090126294
 07/12  20:00:00,7.039217075,2.20766578191,1.14768578536,0.0,1.1000107248,2.2000214496,0.45310851116,0.0,0.45310851116
 07/12  21:00:00,8.80942514936,2.20766578191,0.998727193051,0.0,1.1000107248,2.2000214496,0.4530775048,0.0,0.4530775048
 07/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307981364,0.0,0.45307981364
 07/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067762959,0.0,0.453067762959
 07/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055616272,0.0,0.453055616272
 07/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078293495,0.0,0.453078293495
 07/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074841884,0.0,0.453074841884
 07/13  06:00:00,5.57303446074,2.20766578191,0.615341866824,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/13  07:00:00,6.33138237488,2.20766578191,0.273679056166,0.0,1.6500160872,2.2000214496,0.453106619744,0.0,0.453106619744
 07/13  08:00:00,13.6125155953,2.20766578191,1.5047532902,0.0,4.9500482616,4.9500482616,0.453138858337,0.0,0.453138858337
 07/13  09:00:00,14.110366909,2.20766578191,2.00260460384,0.0,4.9500482616,4.9500482616,0.453143219475,0.0,0.453143219475
 07/13  10:00:00,14.4451578205,2.20766578191,2.33739551543,0.0,4.9500482616,4.9500482616,0.453141259015,0.0,0.453141259015
 07/13  11:00:00,14.5421060742,2.20766578191,2.4343437691,0.0,4.9500482616,4.9500482616,0.453063294863,0.0,0.453063294863
 07/13  12:00:00,13.8059044656,2.20766578191,2.24814752292,0.0,4.9500482616,4.4000428992,0.453174409401,0.0,0.453174409401
 07/13  13:00:00,14.7272968785,2.20766578191,2.61953457336,0.0,4.9500482616,4.9500482616,0.45316000739,0.0,0.45316000739
 07/13  14:00:00,14.8714668886,2.20766578191,2.76370458346,0.0,4.9500482616,4.9500482616,0.45312771454,0.0,0.45312771454
 07/13  15:00:00,15.0839186355,2.20766578191,2.97615633041,0.0,4.9500482616,4.9500482616,0.45312261462,0.0,0.45312261462
 07/13  16:00:00,15.3567178584,2.20766578191,3.24895555326,0.0,4.9500482616,4.9500482616,0.453141827939,0.0,0.453141827939
 07/13  17:00:00,10.2214968925,2.20766578191,2.5137774866,0.0,2.750026812,2.750026812,0.453104210876,0.0,0.453104210876
 07/13  18:00:00,7.99905702243,2.20766578191,1.94135370371,0.0,1.6500160872,2.2000214496,0.45302200235,0.0,0.45302200235
 07/13  19:00:00,7.72694700555,2.20766578191,1.66924368684,0.0,1.6500160872,2.2000214496,0.453099294398,0.0,0.453099294398
 07/13  20:00:00,7.15580894702,2.20766578191,1.26427765738,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/13  21:00:00,8.70472048001,2.20766578191,0.894022523693,0.0,1.1000107248,2.2000214496,0.453094701802,0.0,0.453094701802
 07/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074855892,0.0,0.453074855892
 07/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080237636,0.0,0.453080237636
 07/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066645633,0.0,0.453066645633
 07/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054444191,0.0,0.453054444191
 07/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307957376,0.0,0.45307957376
 07/14  06:00:00,6.02889416069,2.20766578191,0.687368233447,0.0,0.5500053624,2.2000214496,0.453081229937,0.0,0.453081229937
 07/14  07:00:00,6.54737993345,2.20766578191,0.489676614736,0.0,1.6500160872,2.2000214496,0.453111449347,0.0,0.453111449347
 07/14  08:00:00,13.9533914906,2.20766578191,1.84562918545,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  09:00:00,14.5390810254,2.20766578191,2.43131872025,0.0,4.9500482616,4.9500482616,0.453129944716,0.0,0.453129944716
 07/14  10:00:00,14.9488810346,2.20766578191,2.84111872951,0.0,4.9500482616,4.9500482616,0.453140203935,0.0,0.453140203935
 07/14  11:00:00,15.1269736813,2.20766578191,3.01921137624,0.0,4.9500482616,4.9500482616,0.45314258752,0.0,0.45314258752
 07/14  12:00:00,14.4394244868,2.20766578191,2.88166754409,0.0,4.9500482616,4.4000428992,0.886319574775,0.0,0.886319574775
 07/14  13:00:00,15.4651931803,2.20766578191,3.35743087519,0.0,4.9500482616,4.9500482616,0.453157265228,0.0,0.453157265228
 07/14  14:00:00,15.6652949513,2.20766578191,3.5575326462,0.0,4.9500482616,4.9500482616,0.453111507721,0.0,0.453111507721
 07/14  15:00:00,15.9538188802,2.20766578191,3.84605657512,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/14  16:00:00,16.3475954702,2.20766578191,4.23983316512,0.0,4.9500482616,4.9500482616,0.453139298523,0.0,0.453139298523
 07/14  17:00:00,11.1481939459,2.20766578191,3.44047454001,0.0,2.750026812,2.750026812,0.453140236931,0.0,0.453140236931
 07/14  18:00:00,8.91508056261,2.20766578191,2.8573772439,0.0,1.6500160872,2.2000214496,0.453111103059,0.0,0.453111103059
 07/14  19:00:00,8.56917490851,2.20766578191,2.5114715898,0.0,1.6500160872,2.2000214496,0.453101545775,0.0,0.453101545775
 07/14  20:00:00,8.00118926241,2.20766578191,2.10965797276,0.0,1.1000107248,2.2000214496,0.453103019933,0.0,0.453103019933
 07/14  21:00:00,9.60761054645,2.20766578191,1.79691259014,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308252464,0.0,0.45308252464
 07/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085997801,0.0,0.453085997801
 07/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073829629,0.0,0.453073829629
 07/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061600365,0.0,0.453061600365
 07/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084112717,0.0,0.453084112717
 07/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  06:00:00,7.21521255422,2.20766578191,1.87368662697,0.0,0.5500053624,2.2000214496,0.453086573742,0.0,0.453086573742
 07/15  07:00:00,6.40342344168,2.20766578191,1.44573084776,0.0,0.5500053624,2.2000214496,0.45309389779,0.0,0.45309389779
 07/15  08:00:00,8.60427960375,2.20766578191,1.99657092264,0.0,1.6500160872,2.750026812,0.453097458039,0.0,0.453097458039
 07/15  09:00:00,9.20472053413,2.20766578191,2.59701185302,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/15  10:00:00,9.77231300192,2.20766578191,3.16460432081,0.0,1.6500160872,2.750026812,0.453107820834,0.0,0.453107820834
 07/15  11:00:00,10.0608183671,2.20766578191,3.45310968598,0.0,1.6500160872,2.750026812,0.453106384496,0.0,0.453106384496
 07/15  12:00:00,8.28407687122,2.20766578191,3.32638427731,0.0,0.8250080436,1.9250187684,0.453101161191,0.0,0.453101161191
 07/15  13:00:00,8.50228120378,2.20766578191,3.54458860987,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/15  14:00:00,8.73485088526,2.20766578191,3.77715829135,0.0,0.8250080436,1.9250187684,0.453106313477,0.0,0.453106313477
 07/15  15:00:00,9.01886176291,2.20766578191,4.061169169,0.0,0.8250080436,1.9250187684,0.453093357489,0.0,0.453093357489
 07/15  16:00:00,9.39383883733,2.20766578191,4.43614624342,0.0,0.8250080436,1.9250187684,0.453082282354,0.0,0.453082282354
 07/15  17:00:00,8.4085038085,2.20766578191,4.27581925819,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  18:00:00,2.30629458832,0.204615118617,0.176660701298,0.0,0.2750026812,1.6500160872,0.453088111648,0.0,0.453088111648
 07/15  19:00:00,2.54198966476,0.341025197695,0.27594569866,0.0,0.2750026812,1.6500160872,0.453084951415,0.0,0.453084951415
 07/15  20:00:00,2.66789244908,0.227350131797,0.131690215543,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088666101,0.0,0.453088666101
 07/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086257767,0.0,0.453086257767
 07/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055079723,0.0,0.453055079723
