Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 07/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073699698,0.0,0.453073699698
 07/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056855475,0.0,0.453056855475
 07/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076707573,0.0,0.453076707573
 07/16  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066502788,0.0,0.453066502788
 07/16  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  08:00:00,2.41030627677,0.250137616495,0.235149891875,0.0,0.2750026812,1.6500160872,0.45308587019,0.0,0.45308587019
 07/16  09:00:00,2.61678942676,0.341096749765,0.350673908588,0.0,0.2750026812,1.6500160872,0.453086319878,0.0,0.453086319878
 07/16  10:00:00,2.49801823308,0.272877399812,0.300122064861,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  11:00:00,2.98390460893,0.568446881562,0.490438958966,0.0,0.2750026812,1.6500160872,0.453091322832,0.0,0.453091322832
 07/16  12:00:00,3.3303027022,0.733496661851,0.671787271942,0.0,0.2750026812,1.6500160872,0.45308288448,0.0,0.45308288448
 07/16  13:00:00,3.45324119921,0.817029517358,0.711192913451,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  14:00:00,3.70807680392,0.958300527807,0.824757507706,0.0,0.2750026812,1.6500160872,0.453084487685,0.0,0.453084487685
 07/16  15:00:00,4.22468247769,1.16871203045,1.13095167883,0.0,0.2750026812,1.6500160872,0.453080663698,0.0,0.453080663698
 07/16  16:00:00,4.42249385989,1.2290567801,1.26841831138,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  17:00:00,4.31199433642,1.20112846655,1.18584710147,0.0,0.2750026812,1.6500160872,0.453086836445,0.0,0.453086836445
 07/16  18:00:00,4.21073850027,1.21606808039,1.06965165148,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  19:00:00,3.4208799779,0.851132037128,0.644729172367,0.0,0.2750026812,1.6500160872,0.453087292584,0.0,0.453087292584
 07/16  20:00:00,3.55934933674,0.757213404634,0.493283830373,0.0,0.2750026812,1.6500160872,0.453087368907,0.0,0.453087368907
 07/16  21:00:00,5.01863334448,0.511595038199,0.279019537875,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/16  22:00:00,4.9590945716,0.477471052808,0.253604750387,0.0,0.2750026812,1.6500160872,0.453079584675,0.0,0.453079584675
 07/16  23:00:00,4.64676157023,0.27283446857,0.145908333258,0.0,0.2750026812,1.6500160872,0.45306084833,0.0,0.45306084833
 07/16  24:00:00,4.54465497087,0.204615118617,0.112021083847,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/17  01:00:00,5.43130046539,0.409273168476,0.244003166109,0.0,0.2750026812,2.2000214496,0.453080506679,0.0,0.453080506679
 07/17  02:00:00,5.41923936877,0.409273168476,0.23194206949,0.0,0.2750026812,2.2000214496,0.453068202825,0.0,0.453068202825
 07/17  03:00:00,5.08784212497,0.204615118617,0.105202875546,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055839761,0.0,0.453055839761
 07/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  06:00:00,8.93747330542,2.20766578191,3.59594737817,0.0,0.5500053624,2.2000214496,0.453092546612,0.0,0.453092546612
 07/17  07:00:00,8.75290343517,2.20766578191,2.69520011646,0.0,1.6500160872,2.2000214496,0.453078981265,0.0,0.453078981265
 07/17  08:00:00,16.0530670315,2.20766578191,3.94530472639,0.0,4.9500482616,4.9500482616,0.453133212324,0.0,0.453133212324
 07/17  09:00:00,16.539985009,2.20766578191,4.43222270389,0.0,4.9500482616,4.9500482616,0.453141492603,0.0,0.453141492603
 07/17  10:00:00,16.8864440965,2.20766578191,4.77868179141,0.0,4.9500482616,4.9500482616,0.453139277442,0.0,0.453139277442
 07/17  11:00:00,17.0195299768,2.20766578191,4.9117676717,0.0,4.9500482616,4.9500482616,0.453151171197,0.0,0.453151171197
 07/17  12:00:00,16.2191490422,2.20766578191,4.66139209947,0.0,4.9500482616,4.4000428992,0.453112329584,0.0,0.453112329584
 07/17  13:00:00,17.1788198846,2.20766578191,5.07105757946,0.0,4.9500482616,4.9500482616,0.453148020471,0.0,0.453148020471
 07/17  14:00:00,17.2128121597,2.20766578191,5.10504985462,0.0,4.9500482616,4.9500482616,0.453124032599,0.0,0.453124032599
 07/17  15:00:00,17.1954245428,2.20766578191,5.0876622377,0.0,4.9500482616,4.9500482616,0.453091977775,0.0,0.453091977775
 07/17  16:00:00,17.1986647835,2.20766578191,5.09090247835,0.0,4.9500482616,4.9500482616,0.453149847597,0.0,0.453149847597
 07/17  17:00:00,11.7359005072,2.20766578191,4.02818110133,0.0,2.750026812,2.750026812,0.453122201283,0.0,0.453122201283
 07/17  18:00:00,9.38493748476,2.20766578191,3.32723416605,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/17  19:00:00,8.96620493283,2.20766578191,2.90850161411,0.0,1.6500160872,2.2000214496,0.453106372734,0.0,0.453106372734
 07/17  20:00:00,8.31738092366,2.20766578191,2.42584963401,0.0,1.1000107248,2.2000214496,0.45310906054,0.0,0.45310906054
 07/17  21:00:00,9.87240014387,2.20766578191,2.06170218756,0.0,1.1000107248,2.2000214496,0.453094120489,0.0,0.453094120489
 07/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073192144,0.0,0.453073192144
 07/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076940915,0.0,0.453076940915
 07/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064562966,0.0,0.453064562966
 07/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086886944,0.0,0.453086886944
 07/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308314295,0.0,0.45308314295
 07/18  06:00:00,7.28822341535,2.20766578191,1.9466974881,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/18  07:00:00,7.62221221271,2.20766578191,1.564508894,0.0,1.6500160872,2.2000214496,0.453087664054,0.0,0.453087664054
 07/18  08:00:00,15.0176588608,2.20766578191,2.90989655571,0.0,4.9500482616,4.9500482616,0.453127526344,0.0,0.453127526344
 07/18  09:00:00,15.5887180321,2.20766578191,3.48095572699,0.0,4.9500482616,4.9500482616,0.453137643184,0.0,0.453137643184
 07/18  10:00:00,15.9772983595,2.20766578191,3.86953605442,0.0,4.9500482616,4.9500482616,0.453145322309,0.0,0.453145322309
 07/18  11:00:00,16.1240113631,2.20766578191,4.01624905802,0.0,4.9500482616,4.9500482616,0.453147001504,0.0,0.453147001504
 07/18  12:00:00,15.363503483,2.20766578191,3.80574654034,0.0,4.9500482616,4.4000428992,0.453174846255,0.0,0.453174846255
 07/18  13:00:00,16.3364586417,2.20766578191,4.22869633659,0.0,4.9500482616,4.9500482616,0.453169643312,0.0,0.453169643312
 07/18  14:00:00,16.4771606796,2.20766578191,4.36939837448,0.0,4.9500482616,4.9500482616,0.453127515793,0.0,0.453127515793
 07/18  15:00:00,16.663824055,2.20766578191,4.55606174987,0.0,4.9500482616,4.9500482616,0.45309215136,0.0,0.45309215136
 07/18  16:00:00,16.8494219193,2.20766578191,4.74165961418,0.0,4.9500482616,4.9500482616,0.453136331488,0.0,0.453136331488
 07/18  17:00:00,11.462462112,2.20766578191,3.75474270611,0.0,2.750026812,2.750026812,0.453113623912,0.0,0.453113623912
 07/18  18:00:00,9.17440531304,2.20766578191,3.11670199433,0.0,1.6500160872,2.2000214496,0.453105174679,0.0,0.453105174679
 07/18  19:00:00,8.91016854496,2.20766578191,2.85246522625,0.0,1.6500160872,2.2000214496,0.453097836246,0.0,0.453097836246
 07/18  20:00:00,8.39348088313,2.20766578191,2.50194959348,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/18  21:00:00,9.99958074997,2.20766578191,2.18888279366,0.0,1.1000107248,2.2000214496,0.453094854242,0.0,0.453094854242
 07/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083579682,0.0,0.453083579682
 07/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069704046,0.0,0.453069704046
 07/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057276645,0.0,0.453057276645
 07/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079602315,0.0,0.453079602315
 07/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069650551,0.0,0.453069650551
 07/19  06:00:00,7.7183926941,2.20766578191,2.37686676685,0.0,0.5500053624,2.2000214496,0.453069541502,0.0,0.453069541502
 07/19  07:00:00,8.16834465165,2.20766578191,2.11064133294,0.0,1.6500160872,2.2000214496,0.453106876901,0.0,0.453106876901
 07/19  08:00:00,15.6444044652,2.20766578191,3.53664216005,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  09:00:00,16.2262329051,2.20766578191,4.11847060001,0.0,4.9500482616,4.9500482616,0.453140045127,0.0,0.453140045127
 07/19  10:00:00,16.6591376235,2.20766578191,4.55137531838,0.0,4.9500482616,4.9500482616,0.453136469409,0.0,0.453136469409
 07/19  11:00:00,16.9200324719,2.20766578191,4.81227016674,0.0,4.9500482616,4.9500482616,0.453142283224,0.0,0.453142283224
 07/19  12:00:00,16.3025848613,2.20766578191,4.7448279186,0.0,4.9500482616,4.4000428992,0.45316496376,0.0,0.45316496376
 07/19  13:00:00,17.5137470707,2.20766578191,5.4059847656,0.0,4.9500482616,4.9500482616,0.886301665829,0.0,0.886301665829
 07/19  14:00:00,17.7282102529,2.20766578191,5.62044794781,0.0,4.9500482616,4.9500482616,0.453089381072,0.0,0.453089381072
 07/19  15:00:00,17.8666997665,2.20766578191,5.75893746139,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/19  16:00:00,18.1018566894,2.20766578191,5.99409438427,0.0,4.9500482616,4.9500482616,0.453146925792,0.0,0.453146925792
 07/19  17:00:00,12.652535238,2.20766578191,4.94481583211,0.0,2.750026812,2.750026812,0.453126636358,0.0,0.453126636358
 07/19  18:00:00,10.2033016495,2.20766578191,4.14559833076,0.0,1.6500160872,2.2000214496,0.453106958307,0.0,0.453106958307
 07/19  19:00:00,9.75103019877,2.20766578191,3.69332688006,0.0,1.6500160872,2.2000214496,0.453098934024,0.0,0.453098934024
 07/19  20:00:00,9.55190155417,2.20766578191,3.27653693119,0.0,1.1000107248,2.2000214496,0.453100297382,0.0,0.453100297382
 07/19  21:00:00,10.7611289128,2.20766578191,2.95043095649,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307307305,0.0,0.45307307305
 07/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059286906,0.0,0.453059286906
 07/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081544872,0.0,0.453081544872
 07/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069098171,0.0,0.453069098171
 07/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056617264,0.0,0.453056617264
 07/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  06:00:00,8.65322501679,2.20766578191,3.31169908954,0.0,0.5500053624,2.2000214496,0.453075401554,0.0,0.453075401554
 07/20  07:00:00,9.11646850016,2.20766578191,3.05876518145,0.0,1.6500160872,2.2000214496,0.453109480331,0.0,0.453109480331
 07/20  08:00:00,16.6508670718,2.20766578191,4.54310476673,0.0,4.9500482616,4.9500482616,0.453126569588,0.0,0.453126569588
 07/20  09:00:00,17.1742756138,2.20766578191,5.06651330873,0.0,4.9500482616,4.9500482616,0.453128472236,0.0,0.453128472236
 07/20  10:00:00,17.660831089,2.20766578191,5.55306878389,0.0,4.9500482616,4.9500482616,0.453144406661,0.0,0.453144406661
 07/20  11:00:00,17.9709470696,2.20766578191,5.86318476448,0.0,4.9500482616,4.9500482616,0.453150887041,0.0,0.453150887041
 07/20  12:00:00,17.2987416663,2.20766578191,5.74098472361,0.0,4.9500482616,4.4000428992,0.453158884074,0.0,0.453158884074
 07/20  13:00:00,18.4392921691,2.20766578191,6.33152986395,0.0,4.9500482616,4.9500482616,0.453138675668,0.0,0.453138675668
 07/20  14:00:00,18.6664385219,2.20766578191,6.55867621675,0.0,4.9500482616,4.9500482616,0.453133434838,0.0,0.453133434838
 07/20  15:00:00,18.9203141251,2.20766578191,6.81255182003,0.0,4.9500482616,4.9500482616,0.453100297446,0.0,0.453100297446
 07/20  16:00:00,19.2458678261,2.20766578191,7.13810552095,0.0,4.9500482616,4.9500482616,0.453134403231,0.0,0.453134403231
 07/20  17:00:00,13.7464990118,2.20766578191,6.03877960589,0.0,2.750026812,2.750026812,0.453109455665,0.0,0.453109455665
 07/20  18:00:00,11.3493707254,2.20766578191,5.29166740673,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/20  19:00:00,10.9248235084,2.20766578191,4.86712018968,0.0,1.6500160872,2.2000214496,0.45309836156,0.0,0.45309836156
 07/20  20:00:00,10.5722157511,2.20766578191,4.29685112814,0.0,1.1000107248,2.2000214496,0.453106685575,0.0,0.453106685575
 07/20  21:00:00,11.6625976336,2.20766578191,3.85189967733,0.0,1.1000107248,2.2000214496,0.453080212146,0.0,0.453080212146
 07/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308055927,0.0,0.45308055927
 07/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068093424,0.0,0.453068093424
 07/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055562087,0.0,0.453055562087
 07/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077801613,0.0,0.453077801613
 07/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075347177,0.0,0.453075347177
 07/21  06:00:00,9.35983694007,2.20766578191,4.01831101283,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  07:00:00,9.52894929748,2.20766578191,3.47124597877,0.0,1.6500160872,2.2000214496,0.453092859537,0.0,0.453092859537
 07/21  08:00:00,17.1766446342,2.20766578191,5.06888232905,0.0,4.9500482616,4.9500482616,0.453138302319,0.0,0.453138302319
 07/21  09:00:00,17.7750568037,2.20766578191,5.6672944986,0.0,4.9500482616,4.9500482616,0.453132964529,0.0,0.453132964529
 07/21  10:00:00,18.1953411718,2.20766578191,6.08757886668,0.0,4.9500482616,4.9500482616,0.453131830559,0.0,0.453131830559
 07/21  11:00:00,18.3362141814,2.20766578191,6.22845187626,0.0,4.9500482616,4.9500482616,0.453156660042,0.0,0.453156660042
 07/21  12:00:00,17.5241923765,2.20766578191,5.96643543384,0.0,4.9500482616,4.4000428992,0.453166783801,0.0,0.453166783801
 07/21  13:00:00,18.5961142345,2.20766578191,6.48835192936,0.0,4.9500482616,4.9500482616,0.453137225017,0.0,0.453137225017
 07/21  14:00:00,18.22731152,2.20766578191,6.11954921488,0.0,4.9500482616,4.9500482616,0.45312472319,0.0,0.45312472319
 07/21  15:00:00,17.4076516307,2.20766578191,5.29988932558,0.0,4.9500482616,4.9500482616,0.453117163893,0.0,0.453117163893
 07/21  16:00:00,16.5146041749,2.20766578191,4.40684186984,0.0,4.9500482616,4.9500482616,0.453153393445,0.0,0.453153393445
 07/21  17:00:00,10.7432734808,2.20766578191,3.03555407489,0.0,2.750026812,2.750026812,0.453122560678,0.0,0.453122560678
 07/21  18:00:00,8.46842788771,2.20766578191,2.410724569,0.0,1.6500160872,2.2000214496,0.453110327982,0.0,0.453110327982
 07/21  19:00:00,8.16205144095,2.20766578191,2.10434812224,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/21  20:00:00,8.18383579858,2.20766578191,1.9084711756,0.0,1.1000107248,2.2000214496,0.453101405588,0.0,0.453101405588
 07/21  21:00:00,9.67547521157,2.20766578191,1.86477725525,0.0,1.1000107248,2.2000214496,0.453075786523,0.0,0.453075786523
 07/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063773557,0.0,0.453063773557
 07/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085951661,0.0,0.453085951661
 07/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073431453,0.0,0.453073431453
 07/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060876339,0.0,0.453060876339
 07/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090012143,0.0,0.453090012143
 07/22  06:00:00,7.54186455556,2.20766578191,2.20033862832,0.0,0.5500053624,2.2000214496,0.453087237648,0.0,0.453087237648
 07/22  07:00:00,6.49815605773,2.20766578191,1.54046346382,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/22  08:00:00,8.42559536145,2.20766578191,1.81788668034,0.0,1.6500160872,2.750026812,0.453095742345,0.0,0.453095742345
 07/22  09:00:00,8.5205330631,2.20766578191,1.91282438199,0.0,1.6500160872,2.750026812,0.453107753545,0.0,0.453107753545
 07/22  10:00:00,8.55363757094,2.20766578191,1.94592888983,0.0,1.6500160872,2.750026812,0.453095518635,0.0,0.453095518635
 07/22  11:00:00,8.56971270178,2.20766578191,1.96200402067,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/22  12:00:00,6.48891827327,2.20766578191,1.53122567936,0.0,0.8250080436,1.9250187684,0.453098573948,0.0,0.453098573948
 07/22  13:00:00,6.24569738081,2.20766578191,1.2880047869,0.0,0.8250080436,1.9250187684,0.453108533527,0.0,0.453108533527
 07/22  14:00:00,6.28214958308,2.20766578191,1.32445698917,0.0,0.8250080436,1.9250187684,0.453103341474,0.0,0.453103341474
 07/22  15:00:00,6.43370883179,2.20766578191,1.47601623788,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/22  16:00:00,6.57970455093,2.20766578191,1.62201195701,0.0,0.8250080436,1.9250187684,0.453066617889,0.0,0.453066617889
 07/22  17:00:00,5.65207059227,2.20766578191,1.51938604195,0.0,0.2750026812,1.6500160872,0.453075807335,0.0,0.453075807335
 07/22  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091800034,0.0,0.453091800034
 07/22  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088242444,0.0,0.453088242444
 07/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070753011,0.0,0.453070753011
 07/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056229727,0.0,0.453056229727
 07/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076676284,0.0,0.453076676284
 07/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059497335,0.0,0.453059497335
 07/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076562271,0.0,0.453076562271
 07/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070981588,0.0,0.453070981588
 07/23  06:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087180965,0.0,0.453087180965
 07/23  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081835234,0.0,0.453081835234
 07/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087924825,0.0,0.453087924825
 07/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089250421,0.0,0.453089250421
 07/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080194964,0.0,0.453080194964
 07/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067736243,0.0,0.453067736243
 07/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086167048,0.0,0.453086167048
 07/23  17:00:00,2.03272039653,0.0682050395391,0.0394965885876,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  18:00:00,2.34932822579,0.295555171336,0.128754286055,0.0,0.2750026812,1.6500160872,0.453080771685,0.0,0.453080771685
 07/23  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086850007,0.0,0.453086850007
 07/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089944267,0.0,0.453089944267
 07/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077973289,0.0,0.453077973289
 07/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076520722,0.0,0.453076520722
 07/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064223094,0.0,0.453064223094
 07/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086263534,0.0,0.453086263534
 07/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080590999,0.0,0.453080590999
 07/24  06:00:00,6.23281261575,2.20766578191,0.89128668851,0.0,0.5500053624,2.2000214496,0.453079045382,0.0,0.453079045382
 07/24  07:00:00,6.6329782484,2.20766578191,0.575274929693,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/24  08:00:00,14.0395417632,2.20766578191,1.93177945808,0.0,4.9500482616,4.9500482616,0.453124204264,0.0,0.453124204264
 07/24  09:00:00,14.60021338,2.20766578191,2.49245107485,0.0,4.9500482616,4.9500482616,0.453137354198,0.0,0.453137354198
 07/24  10:00:00,14.9775021074,2.20766578191,2.86973980232,0.0,4.9500482616,4.9500482616,0.453143305154,0.0,0.453143305154
 07/24  11:00:00,15.069747559,2.20766578191,2.96198525393,0.0,4.9500482616,4.9500482616,0.453146593197,0.0,0.453146593197
 07/24  12:00:00,14.2651541914,2.20766578191,2.70739724864,0.0,4.9500482616,4.4000428992,0.45316422708,0.0,0.45316422708
 07/24  13:00:00,15.1186979953,2.20766578191,3.01093569016,0.0,4.9500482616,4.9500482616,0.453153206059,0.0,0.453153206059
 07/24  14:00:00,15.3182476189,2.20766578191,3.21048531377,0.0,4.9500482616,4.9500482616,0.453129583311,0.0,0.453129583311
 07/24  15:00:00,15.6219431949,2.20766578191,3.51418088983,0.0,4.9500482616,4.9500482616,0.453115967887,0.0,0.453115967887
 07/24  16:00:00,16.0786757902,2.20766578191,3.97091348513,0.0,4.9500482616,4.9500482616,0.453129607934,0.0,0.453129607934
 07/24  17:00:00,10.8563095997,2.20766578191,3.14859019378,0.0,2.750026812,2.750026812,0.453117685249,0.0,0.453117685249
 07/24  18:00:00,8.56737914722,2.20766578191,2.50967582851,0.0,1.6500160872,2.2000214496,0.453105772325,0.0,0.453105772325
 07/24  19:00:00,8.18761381435,2.20766578191,2.12991049564,0.0,1.6500160872,2.2000214496,0.453099042359,0.0,0.453099042359
 07/24  20:00:00,7.940675542,2.20766578191,1.66531091902,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/24  21:00:00,9.1118867108,2.20766578191,1.30118875449,0.0,1.1000107248,2.2000214496,0.453088083636,0.0,0.453088083636
 07/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082956164,0.0,0.453082956164
 07/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086149549,0.0,0.453086149549
 07/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073515064,0.0,0.453073515064
 07/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060844619,0.0,0.453060844619
 07/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085331432,0.0,0.453085331432
 07/25  06:00:00,6.41792305845,2.20766578191,1.0763971312,0.0,0.5500053624,2.2000214496,0.453084859843,0.0,0.453084859843
 07/25  07:00:00,6.9338430615,2.20766578191,0.876139742787,0.0,1.6500160872,2.2000214496,0.453103885771,0.0,0.453103885771
 07/25  08:00:00,14.3617142142,2.20766578191,2.25395190907,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  09:00:00,14.88058823,2.20766578191,2.77282592493,0.0,4.9500482616,4.9500482616,0.453130448537,0.0,0.453130448537
 07/25  10:00:00,15.2252654035,2.20766578191,3.11750309841,0.0,4.9500482616,4.9500482616,0.453137737212,0.0,0.453137737212
 07/25  11:00:00,15.3602850837,2.20766578191,3.25252277856,0.0,4.9500482616,4.9500482616,0.453153272091,0.0,0.453153272091
 07/25  12:00:00,14.6241310447,2.20766578191,3.06637410203,0.0,4.9500482616,4.4000428992,0.886316507411,0.0,0.886316507411
 07/25  13:00:00,15.6198539959,2.20766578191,3.51209169083,0.0,4.9500482616,4.9500482616,0.453141362513,0.0,0.453141362513
 07/25  14:00:00,15.7977802306,2.20766578191,3.69001792551,0.0,4.9500482616,4.9500482616,0.453094001589,0.0,0.453094001589
 07/25  15:00:00,15.9775824693,2.20766578191,3.86982016421,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 07/25  16:00:00,16.227091589,2.20766578191,4.11932928385,0.0,4.9500482616,4.9500482616,0.453116633097,0.0,0.453116633097
 07/25  17:00:00,10.9913301954,2.20766578191,3.28361078949,0.0,2.750026812,2.750026812,0.453128461152,0.0,0.453128461152
 07/25  18:00:00,8.83504028394,2.20766578191,2.77733696523,0.0,1.6500160872,2.2000214496,0.453107907871,0.0,0.453107907871
 07/25  19:00:00,8.55716006135,2.20766578191,2.49945674264,0.0,1.6500160872,2.2000214496,0.453036002239,0.0,0.453036002239
 07/25  20:00:00,8.34175486098,2.20766578191,2.066390238,0.0,1.1000107248,2.2000214496,0.453107002994,0.0,0.453107002994
 07/25  21:00:00,9.53232395125,2.20766578191,1.72162599494,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072280772,0.0,0.453072280772
 07/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076984462,0.0,0.453076984462
 07/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308025591,0.0,0.45308025591
 07/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306756983,0.0,0.45306756983
 07/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054849063,0.0,0.453054849063
 07/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/26  06:00:00,7.20203116081,2.20766578191,1.47667190023,0.0,0.5500053624,2.2000214496,0.453089678066,0.0,0.453089678066
 07/26  07:00:00,7.18804071684,2.20766578191,1.13033739813,0.0,1.6500160872,2.2000214496,0.453106503278,0.0,0.453106503278
 07/26  08:00:00,14.6365390904,2.20766578191,2.52877678529,0.0,4.9500482616,4.9500482616,0.453131116607,0.0,0.453131116607
 07/26  09:00:00,15.1671410135,2.20766578191,3.05937870835,0.0,4.9500482616,4.9500482616,0.453141043218,0.0,0.453141043218
 07/26  10:00:00,15.552924761,2.20766578191,3.44516245588,0.0,4.9500482616,4.9500482616,0.453139867338,0.0,0.453139867338
 07/26  11:00:00,15.7241641748,2.20766578191,3.61640186966,0.0,4.9500482616,4.9500482616,0.453156981148,0.0,0.453156981148
 07/26  12:00:00,14.9938185659,2.20766578191,3.43606162321,0.0,4.9500482616,4.4000428992,0.453169942199,0.0,0.453169942199
 07/26  13:00:00,15.965801731,2.20766578191,3.85803942589,0.0,4.9500482616,4.9500482616,0.453158016489,0.0,0.453158016489
 07/26  14:00:00,16.1321102671,2.20766578191,4.02434796197,0.0,4.9500482616,4.9500482616,0.453120383801,0.0,0.453120383801
 07/26  15:00:00,16.3023310558,2.20766578191,4.19456875069,0.0,4.9500482616,4.9500482616,0.453086143776,0.0,0.453086143776
 07/26  16:00:00,16.514491604,2.20766578191,4.40672929893,0.0,4.9500482616,4.9500482616,0.45314703892,0.0,0.45314703892
 07/26  17:00:00,11.204506508,2.20766578191,3.49678710209,0.0,2.750026812,2.750026812,0.453108473931,0.0,0.453108473931
 07/26  18:00:00,8.98819829951,2.20766578191,2.93049498079,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/26  19:00:00,8.69183716299,2.20766578191,2.63413384428,0.0,1.6500160872,2.2000214496,0.453101026201,0.0,0.453101026201
 07/26  20:00:00,8.47142060054,2.20766578191,2.19605597757,0.0,1.1000107248,2.2000214496,0.453099044483,0.0,0.453099044483
 07/26  21:00:00,9.67514077321,2.20766578191,1.86444281689,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088143883,0.0,0.453088143883
 07/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306265568,0.0,0.45306265568
 07/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084567357,0.0,0.453084567357
 07/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071861177,0.0,0.453071861177
 07/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305911743,0.0,0.45305911743
 07/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056226495,0.0,0.453056226495
 07/27  06:00:00,7.66606179357,2.20766578191,1.94070253299,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  07:00:00,7.54181688382,2.20766578191,1.48411356511,0.0,1.6500160872,2.2000214496,0.453072513071,0.0,0.453072513071
 07/27  08:00:00,14.9236802724,2.20766578191,2.81591796725,0.0,4.9500482616,4.9500482616,0.453129527155,0.0,0.453129527155
 07/27  09:00:00,15.594638221,2.20766578191,3.48687591591,0.0,4.9500482616,4.9500482616,0.45312785082,0.0,0.45312785082
 07/27  10:00:00,16.2764786366,2.20766578191,4.1687163315,0.0,4.9500482616,4.9500482616,0.453137716493,0.0,0.453137716493
 07/27  11:00:00,16.5935966068,2.20766578191,4.48583430173,0.0,4.9500482616,4.9500482616,0.453140294242,0.0,0.453140294242
 07/27  12:00:00,15.7629658537,2.20766578191,4.20520891102,0.0,4.9500482616,4.4000428992,0.453171377892,0.0,0.453171377892
 07/27  13:00:00,16.5927615033,2.20766578191,4.48499919815,0.0,4.9500482616,4.9500482616,0.453108364091,0.0,0.453108364091
 07/27  14:00:00,16.2859353388,2.20766578191,4.17817303369,0.0,4.9500482616,4.9500482616,0.453120222804,0.0,0.453120222804
 07/27  15:00:00,15.8194003703,2.20766578191,3.71163806523,0.0,4.9500482616,4.9500482616,0.453110382871,0.0,0.453110382871
 07/27  16:00:00,15.2880075279,2.20766578191,3.18024522276,0.0,4.9500482616,4.9500482616,0.453146952523,0.0,0.453146952523
 07/27  17:00:00,9.85355009403,2.20766578191,2.14583068812,0.0,2.750026812,2.750026812,0.453103194445,0.0,0.453103194445
 07/27  18:00:00,7.78592476187,2.20766578191,1.72822144316,0.0,1.6500160872,2.2000214496,0.453098040912,0.0,0.453098040912
 07/27  19:00:00,7.67721101246,2.20766578191,1.61950769374,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/27  20:00:00,7.72866497284,2.20766578191,1.45330034986,0.0,1.1000107248,2.2000214496,0.453088131092,0.0,0.453088131092
 07/27  21:00:00,9.14031462287,2.20766578191,1.32961666656,0.0,1.1000107248,2.2000214496,0.453078164817,0.0,0.453078164817
 07/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064466179,0.0,0.453064466179
 07/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086386226,0.0,0.453086386226
 07/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073649248,0.0,0.453073649248
 07/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060878323,0.0,0.453060878323
 07/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091265432,0.0,0.453091265432
 07/28  06:00:00,7.2560277114,2.20766578191,1.53066845082,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/28  07:00:00,7.16979993857,2.20766578191,1.11209661985,0.0,1.6500160872,2.2000214496,0.453097462896,0.0,0.453097462896
 07/28  08:00:00,14.4359194818,2.20766578191,2.32815717671,0.0,4.9500482616,4.9500482616,0.453124044878,0.0,0.453124044878
 07/28  09:00:00,14.7134374056,2.20766578191,2.60567510051,0.0,4.9500482616,4.9500482616,0.45312979531,0.0,0.45312979531
 07/28  10:00:00,14.9074205711,2.20766578191,2.79965826598,0.0,4.9500482616,4.9500482616,0.453140388923,0.0,0.453140388923
 07/28  11:00:00,15.1586920581,2.20766578191,3.05092975302,0.0,4.9500482616,4.9500482616,0.453145321909,0.0,0.453145321909
 07/28  12:00:00,14.5636469936,2.20766578191,3.00589005089,0.0,4.9500482616,4.4000428992,0.453148529381,0.0,0.453148529381
 07/28  13:00:00,15.6705137611,2.20766578191,3.56275145599,0.0,4.9500482616,4.9500482616,0.453151778886,0.0,0.453151778886
 07/28  14:00:00,15.8439261117,2.20766578191,3.73616380659,0.0,4.9500482616,4.9500482616,0.453118522947,0.0,0.453118522947
 07/28  15:00:00,15.8434199876,2.20766578191,3.7356576825,0.0,4.9500482616,4.9500482616,0.453133163078,0.0,0.453133163078
 07/28  16:00:00,15.7948681458,2.20766578191,3.68710584069,0.0,4.9500482616,4.9500482616,0.453123940343,0.0,0.453123940343
 07/28  17:00:00,10.4371414444,2.20766578191,2.72942203849,0.0,2.750026812,2.750026812,0.453081539479,0.0,0.453081539479
 07/28  18:00:00,8.19050511588,2.20766578191,2.13280179716,0.0,1.6500160872,2.2000214496,0.453103185356,0.0,0.453103185356
 07/28  19:00:00,7.91571179735,2.20766578191,1.85800847864,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/28  20:00:00,7.84379510117,2.20766578191,1.5684304782,0.0,1.1000107248,2.2000214496,0.453094767022,0.0,0.453094767022
 07/28  21:00:00,9.18886053687,2.20766578191,1.37816258056,0.0,1.1000107248,2.2000214496,0.453076069828,0.0,0.453076069828
 07/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063841625,0.0,0.453063841625
 07/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085729585,0.0,0.453085729585
 07/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072967108,0.0,0.453072967108
 07/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306016402,0.0,0.45306016402
 07/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087194681,0.0,0.453087194681
 07/29  06:00:00,7.14850995008,2.20766578191,1.4231506895,0.0,0.5500053624,2.2000214496,0.453084804907,0.0,0.453084804907
 07/29  07:00:00,5.92594167973,2.20766578191,0.968249085823,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 07/29  08:00:00,7.96066712466,2.20766578191,1.35295844355,0.0,1.6500160872,2.750026812,0.453065464589,0.0,0.453065464589
 07/29  09:00:00,8.26718347887,2.20766578191,1.65947479776,0.0,1.6500160872,2.750026812,0.453107952964,0.0,0.453107952964
 07/29  10:00:00,8.51048589706,2.20766578191,1.90277721595,0.0,1.6500160872,2.750026812,0.453106617496,0.0,0.453106617496
 07/29  11:00:00,8.72590515148,2.20766578191,2.11819647036,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 07/29  12:00:00,6.91168340003,2.20766578191,1.95399080612,0.0,0.8250080436,1.9250187684,0.453110367612,0.0,0.453110367612
 07/29  13:00:00,7.04897055365,2.20766578191,2.09127795974,0.0,0.8250080436,1.9250187684,0.453095730175,0.0,0.453095730175
 07/29  14:00:00,7.12282183183,2.20766578191,2.16512923792,0.0,0.8250080436,1.9250187684,0.453070363103,0.0,0.453070363103
 07/29  15:00:00,7.17986514239,2.20766578191,2.22217254848,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 07/29  16:00:00,7.24057695216,2.20766578191,2.28288435825,0.0,0.8250080436,1.9250187684,0.453096136417,0.0,0.453096136417
 07/29  17:00:00,6.30076432773,2.20766578191,2.16807977742,0.0,0.2750026812,1.6500160872,0.45306775445,0.0,0.45306775445
 07/29  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089624082,0.0,0.453089624082
 07/29  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088897958,0.0,0.453088897958
 07/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083514058,0.0,0.453083514058
 07/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082443718,0.0,0.453082443718
 07/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068857891,0.0,0.453068857891
 07/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085173964,0.0,0.453085173964
 07/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067944539,0.0,0.453067944539
 07/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306048949,0.0,0.45306048949
 07/30  06:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076497856,0.0,0.453076497856
 07/30  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087090837,0.0,0.453087090837
 07/30  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085165992,0.0,0.453085165992
 07/30  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080886199,0.0,0.453080886199
 07/30  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067393709,0.0,0.453067393709
 07/30  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058050035,0.0,0.453058050035
 07/30  16:00:00,2.26352717877,0.204615118617,0.133893291751,0.0,0.2750026812,1.6500160872,0.453075331707,0.0,0.453075331707
 07/30  17:00:00,2.47107496926,0.341025197695,0.205031003161,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  18:00:00,2.34635382966,0.272820158156,0.148514903103,0.0,0.2750026812,1.6500160872,0.453081356547,0.0,0.453081356547
 07/30  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084252045,0.0,0.453084252045
 07/30  20:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088955336,0.0,0.453088955336
 07/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 07/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083632649,0.0,0.453083632649
 07/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064819224,0.0,0.453064819224
 07/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308641284,0.0,0.45308641284
 07/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073596438,0.0,0.453073596438
 07/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065798774,0.0,0.453065798774
 07/31  06:00:00,7.21208461343,2.20766578191,1.48672535285,0.0,0.5500053624,2.2000214496,0.453063358583,0.0,0.453063358583
 07/31  07:00:00,7.26504886806,2.20766578191,1.20734554934,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 07/31  08:00:00,14.6440374367,2.20766578191,2.53627513157,0.0,4.9500482616,4.9500482616,0.453126235564,0.0,0.453126235564
 07/31  09:00:00,15.245870506,2.20766578191,3.13810820092,0.0,4.9500482616,4.9500482616,0.453138386517,0.0,0.453138386517
 07/31  10:00:00,15.6979197762,2.20766578191,3.59015747105,0.0,4.9500482616,4.9500482616,0.453134626965,0.0,0.453134626965
 07/31  11:00:00,15.9800093613,2.20766578191,3.8722470562,0.0,4.9500482616,4.9500482616,0.453144115988,0.0,0.453144115988
 07/31  12:00:00,15.4388654039,2.20766578191,3.88110846123,0.0,4.9500482616,4.4000428992,0.453152577556,0.0,0.453152577556
 07/31  13:00:00,16.668302817,2.20766578191,4.56054051187,0.0,4.9500482616,4.9500482616,0.453165952533,0.0,0.453165952533
 07/31  14:00:00,16.9105882893,2.20766578191,4.80282598415,0.0,4.9500482616,4.9500482616,0.453118119336,0.0,0.453118119336
 07/31  15:00:00,16.9445777751,2.20766578191,4.83681546997,0.0,4.9500482616,4.9500482616,0.453127664001,0.0,0.453127664001
 07/31  16:00:00,17.0368230462,2.20766578191,4.92906074104,0.0,4.9500482616,4.9500482616,0.45311028858,0.0,0.45311028858
 07/31  17:00:00,11.7106933952,2.20766578191,4.00297398924,0.0,2.750026812,2.750026812,0.453080006094,0.0,0.453080006094
 07/31  18:00:00,9.62365562789,2.20766578191,3.56595230917,0.0,1.6500160872,2.2000214496,0.453101229765,0.0,0.453101229765
 07/31  19:00:00,9.51801748411,2.20766578191,3.4603141654,0.0,1.6500160872,2.2000214496,0.453095926851,0.0,0.453095926851
 07/31  20:00:00,9.82193621286,2.20766578191,3.16273825655,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 07/31  21:00:00,10.6617600622,2.20766578191,2.85106210585,0.0,1.1000107248,2.2000214496,0.453082816168,0.0,0.453082816168
 07/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453072013288,0.0,0.453072013288
 07/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 07/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305788142,0.0,0.45305788142
 08/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079695562,0.0,0.453079695562
 08/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066831408,0.0,0.453066831408
 08/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305393183,0.0,0.45305393183
 08/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/01  06:00:00,7.73276572083,2.20766578191,2.00740646025,0.0,0.5500053624,2.2000214496,0.453090270035,0.0,0.453090270035
 08/01  07:00:00,7.43952929936,2.20766578191,1.38182598064,0.0,1.6500160872,2.2000214496,0.453096183941,0.0,0.453096183941
 08/01  08:00:00,14.5744354731,2.20766578191,2.46667316796,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  09:00:00,14.7587154264,2.20766578191,2.65095312127,0.0,4.9500482616,4.9500482616,0.453133968143,0.0,0.453133968143
 08/01  10:00:00,14.8904889606,2.20766578191,2.78272665549,0.0,4.9500482616,4.9500482616,0.453117547138,0.0,0.453117547138
 08/01  11:00:00,15.2330771145,2.20766578191,3.12531480944,0.0,4.9500482616,4.9500482616,0.453138238182,0.0,0.453138238182
 08/01  12:00:00,14.724427039,2.20766578191,3.16667009626,0.0,4.9500482616,4.4000428992,0.886270792662,0.0,0.886270792662
 08/01  13:00:00,15.8246032332,2.20766578191,3.71684092806,0.0,4.9500482616,4.9500482616,0.453137904879,0.0,0.453137904879
 08/01  14:00:00,16.2537209665,2.20766578191,4.14595866137,0.0,4.9500482616,4.9500482616,0.453116530528,0.0,0.453116530528
 08/01  15:00:00,16.5392476773,2.20766578191,4.43148537215,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/01  16:00:00,16.9658842745,2.20766578191,4.85812196936,0.0,4.9500482616,4.9500482616,0.453144525522,0.0,0.453144525522
 08/01  17:00:00,11.6871100342,2.20766578191,3.97939062827,0.0,2.750026812,2.750026812,0.453103465771,0.0,0.453103465771
 08/01  18:00:00,9.2778340941,2.20766578191,3.22013077539,0.0,1.6500160872,2.2000214496,0.453107634215,0.0,0.453107634215
 08/01  19:00:00,8.92943942859,2.20766578191,2.87173610988,0.0,1.6500160872,2.2000214496,0.453104830111,0.0,0.453104830111
 08/01  20:00:00,9.09797849713,2.20766578191,2.43878054082,0.0,1.1000107248,2.2000214496,0.453097686044,0.0,0.453097686044
 08/01  21:00:00,10.0446952057,2.20766578191,2.23399724936,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062418399,0.0,0.453062418399
 08/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084097749,0.0,0.453084097749
 08/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071233293,0.0,0.453071233293
 08/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077047782,0.0,0.453077047782
 08/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080097784,0.0,0.453080097784
 08/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/02  06:00:00,7.98662289739,2.20766578191,2.26126363681,0.0,0.5500053624,2.2000214496,0.453079872486,0.0,0.453079872486
 08/02  07:00:00,7.92035410641,2.20766578191,1.8626507877,0.0,1.6500160872,2.2000214496,0.453095686071,0.0,0.453095686071
 08/02  08:00:00,15.6454381992,2.20766578191,3.53767589407,0.0,4.9500482616,4.9500482616,0.453132117818,0.0,0.453132117818
 08/02  09:00:00,16.358405226,2.20766578191,4.25064292085,0.0,4.9500482616,4.9500482616,0.453127513989,0.0,0.453127513989
 08/02  10:00:00,16.8448588904,2.20766578191,4.73709658527,0.0,4.9500482616,4.9500482616,0.453139029232,0.0,0.453139029232
 08/02  11:00:00,17.4949023029,2.20766578191,5.38713999783,0.0,4.9500482616,4.9500482616,0.453155789253,0.0,0.453155789253
 08/02  12:00:00,17.0561139003,2.20766578191,5.49835695762,0.0,4.9500482616,4.4000428992,0.453157756264,0.0,0.453157756264
 08/02  13:00:00,18.3458013994,2.20766578191,6.23803909425,0.0,4.9500482616,4.9500482616,0.453138228007,0.0,0.453138228007
 08/02  14:00:00,18.6150363605,2.20766578191,6.50727405537,0.0,4.9500482616,4.9500482616,0.45310111249,0.0,0.45310111249
 08/02  15:00:00,18.8943111573,2.20766578191,6.78654885224,0.0,4.9500482616,4.9500482616,0.453116369569,0.0,0.453116369569
 08/02  16:00:00,19.0184096958,2.20766578191,6.91064739067,0.0,4.9500482616,4.9500482616,0.453144266058,0.0,0.453144266058
 08/02  17:00:00,12.2352727929,2.20766578191,4.527553387,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/02  18:00:00,9.47475921726,2.20766578191,3.41705589855,0.0,1.6500160872,2.2000214496,0.453112885831,0.0,0.453112885831
 08/02  19:00:00,9.45244190575,2.20766578191,3.39473858704,0.0,1.6500160872,2.2000214496,0.453098167558,0.0,0.453098167558
 08/02  20:00:00,9.85191473065,2.20766578191,3.19271677434,0.0,1.1000107248,2.2000214496,0.453096133064,0.0,0.453096133064
 08/02  21:00:00,9.94504861605,2.20766578191,2.13435065974,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089095598,0.0,0.453089095598
 08/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074111303,0.0,0.453074111303
 08/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061198675,0.0,0.453061198675
 08/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082930324,0.0,0.453082930324
 08/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
