Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070031401,0.0,0.453070031401
 08/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068423896,0.0,0.453068423896
 08/03  06:00:00,7.91085974335,2.20766578191,2.18550048278,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  07:00:00,7.71710382358,2.20766578191,1.65940050487,0.0,1.6500160872,2.2000214496,0.453090918449,0.0,0.453090918449
 08/03  08:00:00,15.1553454467,2.20766578191,3.04758314157,0.0,4.9500482616,4.9500482616,0.453128514153,0.0,0.453128514153
 08/03  09:00:00,15.4945026683,2.20766578191,3.38674036321,0.0,4.9500482616,4.9500482616,0.453135879247,0.0,0.453135879247
 08/03  10:00:00,15.8423534864,2.20766578191,3.73459118128,0.0,4.9500482616,4.9500482616,0.453137476402,0.0,0.453137476402
 08/03  11:00:00,16.3842570936,2.20766578191,4.27649478854,0.0,4.9500482616,4.9500482616,0.453144282567,0.0,0.453144282567
 08/03  12:00:00,15.9561411289,2.20766578191,4.39838418623,0.0,4.9500482616,4.4000428992,0.453172078736,0.0,0.453172078736
 08/03  13:00:00,17.2927481303,2.20766578191,5.18498582517,0.0,4.9500482616,4.9500482616,0.453164216686,0.0,0.453164216686
 08/03  14:00:00,17.6789456785,2.20766578191,5.57118337343,0.0,4.9500482616,4.9500482616,0.453110822426,0.0,0.453110822426
 08/03  15:00:00,17.878644861,2.20766578191,5.7708825559,0.0,4.9500482616,4.9500482616,0.453127649154,0.0,0.453127649154
 08/03  16:00:00,17.8468186187,2.20766578191,5.7390563136,0.0,4.9500482616,4.9500482616,0.453129164729,0.0,0.453129164729
 08/03  17:00:00,12.2774878255,2.20766578191,4.56976841962,0.0,2.750026812,2.750026812,0.453115206119,0.0,0.453115206119
 08/03  18:00:00,10.0190664251,2.20766578191,3.96136310643,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/03  19:00:00,9.62858421502,2.20766578191,3.5708808963,0.0,1.6500160872,2.2000214496,0.453099082997,0.0,0.453099082997
 08/03  20:00:00,9.44279648617,2.20766578191,2.78359852986,0.0,1.1000107248,2.2000214496,0.453103956309,0.0,0.453103956309
 08/03  21:00:00,10.0639532737,2.20766578191,2.25325531743,0.0,1.1000107248,2.2000214496,0.453079139694,0.0,0.453079139694
 08/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081290959,0.0,0.453081290959
 08/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084203199,0.0,0.453084203199
 08/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071284008,0.0,0.453071284008
 08/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058329927,0.0,0.453058329927
 08/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089966205,0.0,0.453089966205
 08/04  06:00:00,7.85550433751,2.20766578191,2.13014507693,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  07:00:00,7.95574969184,2.20766578191,1.89804637313,0.0,1.6500160872,2.2000214496,0.453106932565,0.0,0.453106932565
 08/04  08:00:00,15.8376921412,2.20766578191,3.72992983613,0.0,4.9500482616,4.9500482616,0.45313704426,0.0,0.45313704426
 08/04  09:00:00,16.697150105,2.20766578191,4.58938779984,0.0,4.9500482616,4.9500482616,0.453142665665,0.0,0.453142665665
 08/04  10:00:00,17.2392018278,2.20766578191,5.13143952271,0.0,4.9500482616,4.9500482616,0.453136233649,0.0,0.453136233649
 08/04  11:00:00,17.4713470227,2.20766578191,5.36358471754,0.0,4.9500482616,4.9500482616,0.453145846814,0.0,0.453145846814
 08/04  12:00:00,16.8072544134,2.20766578191,5.24949747064,0.0,4.9500482616,4.4000428992,0.453167942029,0.0,0.453167942029
 08/04  13:00:00,17.7258572367,2.20766578191,5.61809493154,0.0,4.9500482616,4.9500482616,0.453135271688,0.0,0.453135271688
 08/04  14:00:00,17.8898902009,2.20766578191,5.7821278958,0.0,4.9500482616,4.9500482616,0.453118922083,0.0,0.453118922083
 08/04  15:00:00,17.6968895256,2.20766578191,5.5891272205,0.0,4.9500482616,4.9500482616,0.453123748528,0.0,0.453123748528
 08/04  16:00:00,17.5726710368,2.20766578191,5.46490873171,0.0,4.9500482616,4.9500482616,0.453131826897,0.0,0.453131826897
 08/04  17:00:00,11.9889071721,2.20766578191,4.28118776616,0.0,2.750026812,2.750026812,0.453103121274,0.0,0.453103121274
 08/04  18:00:00,9.52884504708,2.20766578191,3.47114172837,0.0,1.6500160872,2.2000214496,0.453097293956,0.0,0.453097293956
 08/04  19:00:00,9.29773846483,2.20766578191,3.24003514611,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/04  20:00:00,9.45732616277,2.20766578191,2.79812820646,0.0,1.1000107248,2.2000214496,0.453102148808,0.0,0.453102148808
 08/04  21:00:00,10.2135972943,2.20766578191,2.40289933803,0.0,1.1000107248,2.2000214496,0.453081074218,0.0,0.453081074218
 08/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083840591,0.0,0.453083840591
 08/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070929279,0.0,0.453070929279
 08/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057946415,0.0,0.453057946415
 08/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079658918,0.0,0.453079658918
 08/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073503796,0.0,0.453073503796
 08/05  06:00:00,7.82322004377,2.20766578191,2.09786078319,0.0,0.5500053624,2.2000214496,0.453070165085,0.0,0.453070165085
 08/05  07:00:00,6.29961276022,2.20766578191,1.34192016631,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/05  08:00:00,8.23050851048,2.20766578191,1.62279982937,0.0,1.6500160872,2.750026812,0.453097646715,0.0,0.453097646715
 08/05  09:00:00,8.60872626698,2.20766578191,2.00101758586,0.0,1.6500160872,2.750026812,0.4531101357,0.0,0.4531101357
 08/05  10:00:00,8.82600504197,2.20766578191,2.21829636086,0.0,1.6500160872,2.750026812,0.453095526125,0.0,0.453095526125
 08/05  11:00:00,8.97607054614,2.20766578191,2.36836186503,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/05  12:00:00,7.27223257829,2.20766578191,2.31453998438,0.0,0.8250080436,1.9250187684,0.453105799746,0.0,0.453105799746
 08/05  13:00:00,7.37351377995,2.20766578191,2.41582118604,0.0,0.8250080436,1.9250187684,0.453105441162,0.0,0.453105441162
 08/05  14:00:00,7.341403096,2.20766578191,2.38371050209,0.0,0.8250080436,1.9250187684,0.45309653845,0.0,0.45309653845
 08/05  15:00:00,7.35297650221,2.20766578191,2.3952839083,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/05  16:00:00,7.44873981935,2.20766578191,2.49104722544,0.0,0.8250080436,1.9250187684,0.453080449609,0.0,0.453080449609
 08/05  17:00:00,6.38156364267,2.20766578191,2.24887909236,0.0,0.2750026812,1.6500160872,0.453086654572,0.0,0.453086654572
 08/05  18:00:00,2.18918866169,0.170512598848,0.0936572944411,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  19:00:00,2.44844396998,0.341025197695,0.18240000388,0.0,0.2750026812,1.6500160872,0.453091880419,0.0,0.453091880419
 08/05  20:00:00,3.16809827113,0.0682050395391,0.0233744631854,0.0,0.2750026812,1.6500160872,0.453087628229,0.0,0.453087628229
 08/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307693425,0.0,0.45307693425
 08/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080789801,0.0,0.453080789801
 08/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081388193,0.0,0.453081388193
 08/06  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064001071,0.0,0.453064001071
 08/06  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080691677,0.0,0.453080691677
 08/06  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073706136,0.0,0.453073706136
 08/06  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073252425,0.0,0.453073252425
 08/06  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  09:00:00,2.16422594816,0.163726439887,0.0754807398717,0.0,0.2750026812,1.6500160872,0.453087610671,0.0,0.453087610671
 08/06  10:00:00,2.18438024332,0.177370309878,0.0819911650417,0.0,0.2750026812,1.6500160872,0.453081810753,0.0,0.453081810753
 08/06  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308326251,0.0,0.45308326251
 08/06  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086019971,0.0,0.453086019971
 08/06  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306877457,0.0,0.45306877457
 08/06  16:00:00,2.19138751886,0.170512598848,0.0958561516053,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  17:00:00,2.53116093973,0.341025197695,0.265116973635,0.0,0.2750026812,1.6500160872,0.453087545064,0.0,0.453087545064
 08/06  18:00:00,2.39389328901,0.272820158156,0.196054362449,0.0,0.2750026812,1.6500160872,0.453087397737,0.0,0.453087397737
 08/06  19:00:00,2.48309536474,0.341025197695,0.217051398637,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  20:00:00,3.17415498483,0.0682050395391,0.0294311768833,0.0,0.2750026812,1.6500160872,0.453087045584,0.0,0.453087045584
 08/06  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091201516,0.0,0.453091201516
 08/06  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/06  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077375544,0.0,0.453077375544
 08/06  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075608031,0.0,0.453075608031
 08/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063420724,0.0,0.453063420724
 08/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308505801,0.0,0.45308505801
 08/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308044674,0.0,0.45308044674
 08/07  06:00:00,7.45077755075,2.20766578191,1.34158495684,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  07:00:00,7.11885212684,2.20766578191,1.06114880813,0.0,1.6500160872,2.2000214496,0.453083789453,0.0,0.453083789453
 08/07  08:00:00,14.9130108439,2.20766578191,2.80524853879,0.0,4.9500482616,4.9500482616,0.453127497458,0.0,0.453127497458
 08/07  09:00:00,15.5535799881,2.20766578191,3.44581768302,0.0,4.9500482616,4.9500482616,0.453137673145,0.0,0.453137673145
 08/07  10:00:00,15.9043380479,2.20766578191,3.79657574277,0.0,4.9500482616,4.9500482616,0.453141742006,0.0,0.453141742006
 08/07  11:00:00,15.9906311239,2.20766578191,3.88286881882,0.0,4.9500482616,4.9500482616,0.453143301952,0.0,0.453143301952
 08/07  12:00:00,15.2522359869,2.20766578191,3.69447904418,0.0,4.9500482616,4.4000428992,0.453162039641,0.0,0.453162039641
 08/07  13:00:00,16.2393349122,2.20766578191,4.13157260713,0.0,4.9500482616,4.9500482616,0.453162926959,0.0,0.453162926959
 08/07  14:00:00,16.2869022123,2.20766578191,4.17913990715,0.0,4.9500482616,4.9500482616,0.453121135268,0.0,0.453121135268
 08/07  15:00:00,16.5012212499,2.20766578191,4.39345894483,0.0,4.9500482616,4.9500482616,0.453109456471,0.0,0.453109456471
 08/07  16:00:00,16.7478548615,2.20766578191,4.6400925564,0.0,4.9500482616,4.9500482616,0.453128497956,0.0,0.453128497956
 08/07  17:00:00,11.5754712688,2.20766578191,3.86775186293,0.0,2.750026812,2.750026812,0.453120518222,0.0,0.453120518222
 08/07  18:00:00,9.35788030954,2.20766578191,3.30017699083,0.0,1.6500160872,2.2000214496,0.45311127641,0.0,0.45311127641
 08/07  19:00:00,8.85172593814,2.20766578191,2.79402261943,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/07  20:00:00,8.87846192212,2.20766578191,2.21926396581,0.0,1.1000107248,2.2000214496,0.453101584751,0.0,0.453101584751
 08/07  21:00:00,9.66138745873,2.20766578191,1.85068950242,0.0,1.1000107248,2.2000214496,0.453086841464,0.0,0.453086841464
 08/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073767962,0.0,0.453073767962
 08/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059467016,0.0,0.453059467016
 08/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081110699,0.0,0.453081110699
 08/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068122393,0.0,0.453068122393
 08/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060101634,0.0,0.453060101634
 08/08  06:00:00,7.98059200253,2.20766578191,1.87139940862,0.0,0.5500053624,2.2000214496,0.453057444544,0.0,0.453057444544
 08/08  07:00:00,7.50914762021,2.20766578191,1.4514443015,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/08  08:00:00,15.2666063161,2.20766578191,3.15884401095,0.0,4.9500482616,4.9500482616,0.453119262808,0.0,0.453119262808
 08/08  09:00:00,16.1376699791,2.20766578191,4.029907674,0.0,4.9500482616,4.9500482616,0.453138733463,0.0,0.453138733463
 08/08  10:00:00,16.592342783,2.20766578191,4.48458047784,0.0,4.9500482616,4.9500482616,0.453142398733,0.0,0.453142398733
 08/08  11:00:00,16.7653933925,2.20766578191,4.65763108741,0.0,4.9500482616,4.9500482616,0.453154197709,0.0,0.453154197709
 08/08  12:00:00,15.9849982195,2.20766578191,4.42724127675,0.0,4.9500482616,4.4000428992,0.453152417508,0.0,0.453152417508
 08/08  13:00:00,17.0223590382,2.20766578191,4.91459673305,0.0,4.9500482616,4.9500482616,0.453154042584,0.0,0.453154042584
 08/08  14:00:00,16.734975252,2.20766578191,4.62721294689,0.0,4.9500482616,4.9500482616,0.453105377538,0.0,0.453105377538
 08/08  15:00:00,16.2855502554,2.20766578191,4.17778795028,0.0,4.9500482616,4.9500482616,0.453114135271,0.0,0.453114135271
 08/08  16:00:00,16.1765349991,2.20766578191,4.068772694,0.0,4.9500482616,4.9500482616,0.453095982056,0.0,0.453095982056
 08/08  17:00:00,10.8171838269,2.20766578191,3.10946442101,0.0,2.750026812,2.750026812,0.453111690449,0.0,0.453111690449
 08/08  18:00:00,8.54036899407,2.20766578191,2.48266567536,0.0,1.6500160872,2.2000214496,0.453109064492,0.0,0.453109064492
 08/08  19:00:00,8.13153058218,2.20766578191,2.07382726347,0.0,1.6500160872,2.2000214496,0.453093928474,0.0,0.453093928474
 08/08  20:00:00,8.38691808434,2.20766578191,1.72772012803,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/08  21:00:00,9.37512928618,2.20766578191,1.56443132987,0.0,1.1000107248,2.2000214496,0.45308432852,0.0,0.45308432852
 08/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054687964,0.0,0.453054687964
 08/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076370713,0.0,0.453076370713
 08/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063357766,0.0,0.453063357766
 08/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084967697,0.0,0.453084967697
 08/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307438259,0.0,0.45307438259
 08/09  06:00:00,8.29638578474,2.20766578191,2.18719319083,0.0,0.5500053624,2.2000214496,0.45307335031,0.0,0.45307335031
 08/09  07:00:00,7.82176643927,2.20766578191,1.76406312055,0.0,1.6500160872,2.2000214496,0.453078447941,0.0,0.453078447941
 08/09  08:00:00,15.133361867,2.20766578191,3.02559956192,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  09:00:00,15.3116883316,2.20766578191,3.20392602646,0.0,4.9500482616,4.9500482616,0.453114976284,0.0,0.453114976284
 08/09  10:00:00,15.4273683179,2.20766578191,3.31960601283,0.0,4.9500482616,4.9500482616,0.453097049158,0.0,0.453097049158
 08/09  11:00:00,15.6315796377,2.20766578191,3.52381733258,0.0,4.9500482616,4.9500482616,0.453148449164,0.0,0.453148449164
 08/09  12:00:00,14.9163539721,2.20766578191,3.35859702936,0.0,4.9500482616,4.4000428992,0.453140043847,0.0,0.453140043847
 08/09  13:00:00,16.1097714333,2.20766578191,4.00200912816,0.0,4.9500482616,4.9500482616,0.886325566617,0.0,0.886325566617
 08/09  14:00:00,16.6028880304,2.20766578191,4.4951257253,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/09  15:00:00,17.0495459205,2.20766578191,4.94178361535,0.0,4.9500482616,4.9500482616,0.453115861521,0.0,0.453115861521
 08/09  16:00:00,16.4234754594,2.20766578191,4.3157131543,0.0,4.9500482616,4.9500482616,0.453119194402,0.0,0.453119194402
 08/09  17:00:00,10.8112285892,2.20766578191,3.10350918324,0.0,2.750026812,2.750026812,0.453117633865,0.0,0.453117633865
 08/09  18:00:00,9.04496582454,2.20766578191,2.98726250583,0.0,1.6500160872,2.2000214496,0.453095594395,0.0,0.453095594395
 08/09  19:00:00,8.82352309319,2.20766578191,2.76581977448,0.0,1.6500160872,2.2000214496,0.453091564457,0.0,0.453091564457
 08/09  20:00:00,9.21893916815,2.20766578191,2.17590787851,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/09  21:00:00,9.77222968189,2.20766578191,1.96153172558,0.0,1.1000107248,2.2000214496,0.453087264353,0.0,0.453087264353
 08/09  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070908228,0.0,0.453070908228
 08/09  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305786167,0.0,0.45305786167
 08/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308091966,0.0,0.45308091966
 08/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066504333,0.0,0.453066504333
 08/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053453342,0.0,0.453053453342
 08/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/10  06:00:00,7.92033739908,2.20766578191,1.81114480517,0.0,0.5500053624,2.2000214496,0.453088602007,0.0,0.453088602007
 08/10  07:00:00,7.20758097345,2.20766578191,1.14987765474,0.0,1.6500160872,2.2000214496,0.453087928521,0.0,0.453087928521
 08/10  08:00:00,14.4047637501,2.20766578191,2.29700144495,0.0,4.9500482616,4.9500482616,0.453115169646,0.0,0.453115169646
 08/10  09:00:00,14.5636274581,2.20766578191,2.45586515295,0.0,4.9500482616,4.9500482616,0.453133167253,0.0,0.453133167253
 08/10  10:00:00,14.738281927,2.20766578191,2.63051962191,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  11:00:00,14.9793763656,2.20766578191,2.87161406052,0.0,4.9500482616,4.9500482616,0.4531387019,0.0,0.4531387019
 08/10  12:00:00,14.3852860001,2.20766578191,2.8275290574,0.0,4.9500482616,4.4000428992,0.88629592235,0.0,0.88629592235
 08/10  13:00:00,15.1323928917,2.20766578191,3.02463058654,0.0,4.9500482616,4.9500482616,0.453104511649,0.0,0.453104511649
 08/10  14:00:00,15.0700556085,2.20766578191,2.96229330337,0.0,4.9500482616,4.9500482616,0.453118208836,0.0,0.453118208836
 08/10  15:00:00,15.0370772927,2.20766578191,2.92931498763,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/10  16:00:00,14.9953617203,2.20766578191,2.88759941518,0.0,4.9500482616,4.9500482616,0.453141091937,0.0,0.453141091937
 08/10  17:00:00,9.73770489402,2.20766578191,2.02998548811,0.0,2.750026812,2.750026812,0.453136935777,0.0,0.453136935777
 08/10  18:00:00,7.70080654681,2.20766578191,1.6431032281,0.0,1.6500160872,2.2000214496,0.453104359327,0.0,0.453104359327
 08/10  19:00:00,7.49644946275,2.20766578191,1.43874614404,0.0,1.6500160872,2.2000214496,0.453102632679,0.0,0.453102632679
 08/10  20:00:00,7.93536274331,2.20766578191,0.892331453666,0.0,1.1000107248,2.2000214496,0.453102167939,0.0,0.453102167939
 08/10  21:00:00,8.3670403203,2.20766578191,0.556342363988,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088100304,0.0,0.453088100304
 08/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073391338,0.0,0.453073391338
 08/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306035404,0.0,0.45306035404
 08/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081965478,0.0,0.453081965478
 08/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068950711,0.0,0.453068950711
 08/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/11  06:00:00,6.68284755322,2.20766578191,0.57365495931,0.0,0.5500053624,2.2000214496,0.453081453634,0.0,0.453081453634
 08/11  07:00:00,6.2181935938,2.20766578191,0.160490275086,0.0,1.6500160872,2.2000214496,0.45309792317,0.0,0.45309792317
 08/11  08:00:00,13.6781556184,2.20766578191,1.5703933133,0.0,4.9500482616,4.9500482616,0.453129385394,0.0,0.453129385394
 08/11  09:00:00,14.2241994189,2.20766578191,2.11643711378,0.0,4.9500482616,4.9500482616,0.45313692392,0.0,0.45313692392
 08/11  10:00:00,14.6779077502,2.20766578191,2.5701454451,0.0,4.9500482616,4.9500482616,0.453133682715,0.0,0.453133682715
 08/11  11:00:00,15.0933006063,2.20766578191,2.98553830122,0.0,4.9500482616,4.9500482616,0.453147334138,0.0,0.453147334138
 08/11  12:00:00,14.3512325085,2.20766578191,2.79347556578,0.0,4.9500482616,4.4000428992,0.453161470184,0.0,0.453161470184
 08/11  13:00:00,15.345828468,2.20766578191,3.23806616288,0.0,4.9500482616,4.9500482616,0.453158344826,0.0,0.453158344826
 08/11  14:00:00,15.5101919178,2.20766578191,3.40242961273,0.0,4.9500482616,4.9500482616,0.453119162796,0.0,0.453119162796
 08/11  15:00:00,15.5631506351,2.20766578191,3.45538832999,0.0,4.9500482616,4.9500482616,0.453083401764,0.0,0.453083401764
 08/11  16:00:00,15.5906667519,2.20766578191,3.48290444675,0.0,4.9500482616,4.9500482616,0.453141776812,0.0,0.453141776812
 08/11  17:00:00,10.4743488138,2.20766578191,2.76662940791,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 08/11  18:00:00,8.37550189858,2.20766578191,2.31779857986,0.0,1.6500160872,2.2000214496,0.453116081005,0.0,0.453116081005
 08/11  19:00:00,7.99810678846,2.20766578191,1.94040346975,0.0,1.6500160872,2.2000214496,0.453103853135,0.0,0.453103853135
 08/11  20:00:00,8.36580997387,2.20766578191,1.32277868423,0.0,1.1000107248,2.2000214496,0.45310127485,0.0,0.45310127485
 08/11  21:00:00,8.78880258894,2.20766578191,0.978104632626,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081734655,0.0,0.453081734655
 08/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053763819,0.0,0.453053763819
 08/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075421395,0.0,0.453075421395
 08/12  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062379655,0.0,0.453062379655
 08/12  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083969474,0.0,0.453083969474
 08/12  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082269933,0.0,0.453082269933
 08/12  06:00:00,7.08388645449,2.20766578191,0.974693860574,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/12  07:00:00,5.41206672825,2.20766578191,0.454374134342,0.0,0.5500053624,2.2000214496,0.453086356601,0.0,0.453086356601
 08/12  08:00:00,7.77989912032,2.20766578191,1.17219043921,0.0,1.6500160872,2.750026812,0.453097232346,0.0,0.453097232346
 08/12  09:00:00,8.2634997324,2.20766578191,1.65579105128,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/12  10:00:00,8.58991399513,2.20766578191,1.98220531402,0.0,1.6500160872,2.750026812,0.453110217345,0.0,0.453110217345
 08/12  11:00:00,8.8586005786,2.20766578191,2.25089189749,0.0,1.6500160872,2.750026812,0.453117899178,0.0,0.453117899178
 08/12  12:00:00,7.1322148601,2.20766578191,2.17452226619,0.0,0.8250080436,1.9250187684,0.45307772055,0.0,0.45307772055
 08/12  13:00:00,7.22755676946,2.20766578191,2.26986417555,0.0,0.8250080436,1.9250187684,0.453108262883,0.0,0.453108262883
 08/12  14:00:00,7.35483827198,2.20766578191,2.39714567807,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/12  15:00:00,7.51736323592,2.20766578191,2.55967064201,0.0,0.8250080436,1.9250187684,0.453070695501,0.0,0.453070695501
 08/12  16:00:00,7.71709257923,2.20766578191,2.75939998532,0.0,0.8250080436,1.9250187684,0.453098029802,0.0,0.453098029802
 08/12  17:00:00,6.75903175581,2.20766578191,2.6263472055,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  18:00:00,2.22173283135,0.181880105437,0.114833957511,0.0,0.2750026812,1.6500160872,0.453092172721,0.0,0.453092172721
 08/12  19:00:00,2.47725827204,0.341025197695,0.211214305945,0.0,0.2750026812,1.6500160872,0.453087991298,0.0,0.453087991298
 08/12  20:00:00,3.5562063153,0.0682050395391,0.0276491740249,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086743855,0.0,0.453086743855
 08/12  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078285638,0.0,0.453078285638
 08/12  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/12  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063839274,0.0,0.453063839274
 08/13  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081638896,0.0,0.453081638896
 08/13  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064216126,0.0,0.453064216126
 08/13  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083264658,0.0,0.453083264658
 08/13  06:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072220896,0.0,0.453072220896
 08/13  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073153791,0.0,0.453073153791
 08/13  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084801453,0.0,0.453084801453
 08/13  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087763242,0.0,0.453087763242
 08/13  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086000567,0.0,0.453086000567
 08/13  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085901445,0.0,0.453085901445
 08/13  15:00:00,2.1655241206,0.136410079078,0.104095273118,0.0,0.2750026812,1.6500160872,0.453068199994,0.0,0.453068199994
 08/13  16:00:00,2.42983500033,0.272820158156,0.231996073773,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  17:00:00,2.62917992951,0.341025197695,0.363135963412,0.0,0.2750026812,1.6500160872,0.453087078586,0.0,0.453087078586
 08/13  18:00:00,2.46077393853,0.272820158156,0.262935011972,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  19:00:00,2.51309458094,0.341025197695,0.247050614842,0.0,0.2750026812,1.6500160872,0.453086681799,0.0,0.453086681799
 08/13  20:00:00,3.56487933954,0.0682050395391,0.0363221982596,0.0,0.2750026812,1.6500160872,0.453086088518,0.0,0.453086088518
 08/13  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/13  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077356088,0.0,0.453077356088
 08/13  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058037647,0.0,0.453058037647
 08/13  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076964974,0.0,0.453076964974
 08/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063937872,0.0,0.453063937872
 08/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085508325,0.0,0.453085508325
 08/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/14  06:00:00,8.22306701601,2.20766578191,2.1138744221,0.0,0.5500053624,2.2000214496,0.453086208382,0.0,0.453086208382
 08/14  07:00:00,7.73138994979,2.20766578191,1.67368663108,0.0,1.6500160872,2.2000214496,0.453093353111,0.0,0.453093353111
 08/14  08:00:00,15.2493614349,2.20766578191,3.14159912974,0.0,4.9500482616,4.9500482616,0.453133745422,0.0,0.453133745422
 08/14  09:00:00,15.8502865137,2.20766578191,3.74252420858,0.0,4.9500482616,4.9500482616,0.453140819146,0.0,0.453140819146
 08/14  10:00:00,16.2929204013,2.20766578191,4.18515809623,0.0,4.9500482616,4.9500482616,0.453137337108,0.0,0.453137337108
 08/14  11:00:00,16.6448445603,2.20766578191,4.5370822552,0.0,4.9500482616,4.9500482616,0.453144826595,0.0,0.453144826595
 08/14  12:00:00,16.1566462937,2.20766578191,4.59888935102,0.0,4.9500482616,4.4000428992,0.453168289262,0.0,0.453168289262
 08/14  13:00:00,17.2159668129,2.20766578191,5.10820450782,0.0,4.9500482616,4.9500482616,0.453112148881,0.0,0.453112148881
 08/14  14:00:00,17.4346958917,2.20766578191,5.32693358657,0.0,4.9500482616,4.9500482616,0.453111512806,0.0,0.453111512806
 08/14  15:00:00,17.7083487968,2.20766578191,5.60058649172,0.0,4.9500482616,4.9500482616,0.453099947078,0.0,0.453099947078
 08/14  16:00:00,17.8322904002,2.20766578191,5.72452809509,0.0,4.9500482616,4.9500482616,0.453130050393,0.0,0.453130050393
 08/14  17:00:00,12.3832289877,2.20766578191,4.67550958177,0.0,2.750026812,2.750026812,0.453118743088,0.0,0.453118743088
 08/14  18:00:00,10.0274110033,2.20766578191,3.96970768461,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/14  19:00:00,9.48304270917,2.20766578191,3.42533939046,0.0,1.6500160872,2.2000214496,0.453100017123,0.0,0.453100017123
 08/14  20:00:00,9.75060320824,2.20766578191,2.7075719186,0.0,1.1000107248,2.2000214496,0.453107159964,0.0,0.453107159964
 08/14  21:00:00,10.0671179352,2.20766578191,2.25641997889,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087736675,0.0,0.453087736675
 08/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069454887,0.0,0.453069454887
 08/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056381191,0.0,0.453056381191
 08/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078005054,0.0,0.453078005054
 08/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064962797,0.0,0.453064962797
 08/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061644645,0.0,0.453061644645
 08/15  06:00:00,7.89729683752,2.20766578191,1.78810424361,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  07:00:00,7.49952384248,2.20766578191,1.44182052377,0.0,1.6500160872,2.2000214496,0.45310006236,0.0,0.45310006236
 08/15  08:00:00,15.0510111588,2.20766578191,2.94324885366,0.0,4.9500482616,4.9500482616,0.453132768172,0.0,0.453132768172
 08/15  09:00:00,15.7482076424,2.20766578191,3.64044533732,0.0,4.9500482616,4.9500482616,0.453132923161,0.0,0.453132923161
 08/15  10:00:00,16.1999478741,2.20766578191,4.09218556898,0.0,4.9500482616,4.9500482616,0.453137144333,0.0,0.453137144333
 08/15  11:00:00,16.6009554748,2.20766578191,4.49319316972,0.0,4.9500482616,4.9500482616,0.453142635332,0.0,0.453142635332
 08/15  12:00:00,16.0747440593,2.20766578191,4.51698711654,0.0,4.9500482616,4.4000428992,0.453155778523,0.0,0.453155778523
 08/15  13:00:00,17.084992295,2.20766578191,4.97722998985,0.0,4.9500482616,4.9500482616,0.453164597248,0.0,0.453164597248
 08/15  14:00:00,17.1792403283,2.20766578191,5.07147802314,0.0,4.9500482616,4.9500482616,0.453084978185,0.0,0.453084978185
 08/15  15:00:00,17.4152383999,2.20766578191,5.3074760948,0.0,4.9500482616,4.9500482616,0.453100133577,0.0,0.453100133577
 08/15  16:00:00,17.6807219359,2.20766578191,5.57295963082,0.0,4.9500482616,4.9500482616,0.453124508102,0.0,0.453124508102
 08/15  17:00:00,12.3147070705,2.20766578191,4.60698766456,0.0,2.750026812,2.750026812,0.453122542875,0.0,0.453122542875
 08/15  18:00:00,10.0414723945,2.20766578191,3.98376907583,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/15  19:00:00,9.508093699,2.20766578191,3.45039038029,0.0,1.6500160872,2.2000214496,0.453104234641,0.0,0.453104234641
 08/15  20:00:00,9.80171114632,2.20766578191,2.75867985667,0.0,1.1000107248,2.2000214496,0.453104845385,0.0,0.453104845385
 08/15  21:00:00,10.0641553072,2.20766578191,2.25345735087,0.0,1.1000107248,2.2000214496,0.453088648749,0.0,0.453088648749
 08/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083285459,0.0,0.453083285459
 08/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071442898,0.0,0.453071442898
 08/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057191501,0.0,0.453057191501
 08/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078810264,0.0,0.453078810264
 08/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074076985,0.0,0.453074076985
 08/16  06:00:00,8.72362198698,2.20766578191,2.23059605973,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  07:00:00,7.80920343668,2.20766578191,1.75150011796,0.0,1.6500160872,2.2000214496,0.453079645575,0.0,0.453079645575
 08/16  08:00:00,15.179733319,2.20766578191,3.07197101386,0.0,4.9500482616,4.9500482616,0.453131039156,0.0,0.453131039156
 08/16  09:00:00,15.9926193008,2.20766578191,3.88485699567,0.0,4.9500482616,4.9500482616,0.453141082569,0.0,0.453141082569
 08/16  10:00:00,16.7381528625,2.20766578191,4.63039055737,0.0,4.9500482616,4.9500482616,0.453133838091,0.0,0.453133838091
 08/16  11:00:00,17.1693814305,2.20766578191,5.06161912538,0.0,4.9500482616,4.9500482616,0.453149834195,0.0,0.453149834195
 08/16  12:00:00,16.6307195259,2.20766578191,5.0729625832,0.0,4.9500482616,4.4000428992,0.453169987483,0.0,0.453169987483
 08/16  13:00:00,17.6469389765,2.20766578191,5.53917667136,0.0,4.9500482616,4.9500482616,0.453153571529,0.0,0.453153571529
 08/16  14:00:00,17.7964352211,2.20766578191,5.68867291602,0.0,4.9500482616,4.9500482616,0.453085872457,0.0,0.453085872457
 08/16  15:00:00,17.8795427912,2.20766578191,5.77178048606,0.0,4.9500482616,4.9500482616,0.45310011852,0.0,0.45310011852
 08/16  16:00:00,17.9957483709,2.20766578191,5.88798606574,0.0,4.9500482616,4.9500482616,0.453147190232,0.0,0.453147190232
 08/16  17:00:00,12.6555143728,2.20766578191,4.94779496692,0.0,2.750026812,2.750026812,0.453110362104,0.0,0.453110362104
 08/16  18:00:00,10.2456424643,2.20766578191,4.18793914564,0.0,1.6500160872,2.2000214496,0.453112156174,0.0,0.453112156174
 08/16  19:00:00,9.72194732724,2.20766578191,3.66424400853,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/16  20:00:00,10.4593970025,2.20766578191,3.03253237949,0.0,1.1000107248,2.2000214496,0.453101986929,0.0,0.453101986929
 08/16  21:00:00,10.4626111045,2.20766578191,2.65191314819,0.0,1.1000107248,2.2000214496,0.453076151324,0.0,0.453076151324
 08/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062348783,0.0,0.453062348783
 08/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083905521,0.0,0.453083905521
 08/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070885922,0.0,0.453070885922
 08/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057826266,0.0,0.453057826266
 08/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086258037,0.0,0.453086258037
 08/17  06:00:00,9.19197676159,2.20766578191,2.69895083435,0.0,0.5500053624,2.2000214496,0.453082773952,0.0,0.453082773952
 08/17  07:00:00,8.24835202337,2.20766578191,2.19064870466,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/17  08:00:00,15.5283722676,2.20766578191,3.42060996252,0.0,4.9500482616,4.9500482616,0.453127600244,0.0,0.453127600244
 08/17  09:00:00,15.9963450554,2.20766578191,3.88858275025,0.0,4.9500482616,4.9500482616,0.453141542121,0.0,0.453141542121
 08/17  10:00:00,16.5627821612,2.20766578191,4.45501985604,0.0,4.9500482616,4.9500482616,0.453141472033,0.0,0.453141472033
 08/17  11:00:00,17.0292183469,2.20766578191,4.9214560418,0.0,4.9500482616,4.9500482616,0.453142081434,0.0,0.453142081434
 08/17  12:00:00,16.488559221,2.20766578191,4.93080227827,0.0,4.9500482616,4.4000428992,0.453151131775,0.0,0.453151131775
 08/17  13:00:00,17.6366342725,2.20766578191,5.52887196739,0.0,4.9500482616,4.9500482616,0.45314162887,0.0,0.45314162887
 08/17  14:00:00,17.8931425308,2.20766578191,5.78538022572,0.0,4.9500482616,4.9500482616,0.453138738823,0.0,0.453138738823
 08/17  15:00:00,17.4839591553,2.20766578191,5.37619685018,0.0,4.9500482616,4.9500482616,0.453127064151,0.0,0.453127064151
 08/17  16:00:00,17.2129879765,2.20766578191,5.10522567139,0.0,4.9500482616,4.9500482616,0.453140042596,0.0,0.453140042596
 08/17  17:00:00,11.8696048758,2.20766578191,4.16188546992,0.0,2.750026812,2.750026812,0.45309708775,0.0,0.45309708775
 08/17  18:00:00,9.62027037105,2.20766578191,3.56256705234,0.0,1.6500160872,2.2000214496,0.45309561054,0.0,0.45309561054
 08/17  19:00:00,9.30795884442,2.20766578191,3.25025552571,0.0,1.6500160872,2.2000214496,0.453086954784,0.0,0.453086954784
 08/17  20:00:00,10.0100886316,2.20766578191,2.58322400865,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/17  21:00:00,9.94826402287,2.20766578191,2.13756606656,0.0,1.1000107248,2.2000214496,0.453089014812,0.0,0.453089014812
 08/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076165623,0.0,0.453076165623
 08/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063094879,0.0,0.453063094879
 08/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084677613,0.0,0.453084677613
 08/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307166468,0.0,0.45307166468
 08/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060982845,0.0,0.453060982845
 08/18  06:00:00,7.72778869654,2.20766578191,1.23476276929,0.0,0.5500053624,2.2000214496,0.453059902673,0.0,0.453059902673
 08/18  07:00:00,6.73909268234,2.20766578191,0.681389363629,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/18  08:00:00,14.3560273675,2.20766578191,2.24826506239,0.0,4.9500482616,4.9500482616,0.453114841165,0.0,0.453114841165
 08/18  09:00:00,15.0727758777,2.20766578191,2.9650135726,0.0,4.9500482616,4.9500482616,0.453134658214,0.0,0.453134658214
 08/18  10:00:00,15.4421851602,2.20766578191,3.33442285513,0.0,4.9500482616,4.9500482616,0.45313834449,0.0,0.45313834449
 08/18  11:00:00,15.5924986726,2.20766578191,3.48473636744,0.0,4.9500482616,4.9500482616,0.453145970763,0.0,0.453145970763
 08/18  12:00:00,14.863876316,2.20766578191,3.30611937327,0.0,4.9500482616,4.4000428992,0.453158944843,0.0,0.453158944843
 08/18  13:00:00,15.8035891661,2.20766578191,3.69582686094,0.0,4.9500482616,4.9500482616,0.453154257282,0.0,0.453154257282
 08/18  14:00:00,16.0236364594,2.20766578191,3.9158741543,0.0,4.9500482616,4.9500482616,0.453151062601,0.0,0.453151062601
 08/18  15:00:00,16.2554829738,2.20766578191,4.14772066868,0.0,4.9500482616,4.9500482616,0.45310078798,0.0,0.45310078798
 08/18  16:00:00,16.4274209502,2.20766578191,4.31965864509,0.0,4.9500482616,4.9500482616,0.453134337597,0.0,0.453134337597
 08/18  17:00:00,11.0582218789,2.20766578191,3.35050247303,0.0,2.750026812,2.750026812,0.453119802595,0.0,0.453119802595
 08/18  18:00:00,8.77481382653,2.20766578191,2.71711050781,0.0,1.6500160872,2.2000214496,0.453113874525,0.0,0.453113874525
 08/18  19:00:00,8.30246395949,2.20766578191,2.24476064078,0.0,1.6500160872,2.2000214496,0.453096987383,0.0,0.453096987383
 08/18  20:00:00,9.23885027365,2.20766578191,1.81198565067,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/18  21:00:00,9.39536342809,2.20766578191,1.58466547177,0.0,1.1000107248,2.2000214496,0.453092737086,0.0,0.453092737086
 08/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074458667,0.0,0.453074458667
 08/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077425448,0.0,0.453077425448
 08/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064367356,0.0,0.453064367356
 08/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085948342,0.0,0.453085948342
 08/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072945825,0.0,0.453072945825
 08/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  06:00:00,7.71006376141,2.20766578191,1.21703783417,0.0,0.5500053624,2.2000214496,0.453073349958,0.0,0.453073349958
 08/19  07:00:00,5.68653410455,2.20766578191,0.728841510642,0.0,0.5500053624,2.2000214496,0.453098946745,0.0,0.453098946745
 08/19  08:00:00,8.12574659703,2.20766578191,1.51803791592,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/19  09:00:00,8.6655855355,2.20766578191,2.05787685439,0.0,1.6500160872,2.750026812,0.453108463118,0.0,0.453108463118
 08/19  10:00:00,8.94394377159,2.20766578191,2.33623509048,0.0,1.6500160872,2.750026812,0.453110494031,0.0,0.453110494031
 08/19  11:00:00,9.00918202777,2.20766578191,2.40147334665,0.0,1.6500160872,2.750026812,0.453113623113,0.0,0.453113623113
 08/19  12:00:00,7.06051837417,2.20766578191,2.10282578025,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  13:00:00,7.16060845419,2.20766578191,2.20291586027,0.0,0.8250080436,1.9250187684,0.453110874621,0.0,0.453110874621
 08/19  14:00:00,7.24106644501,2.20766578191,2.2833738511,0.0,0.8250080436,1.9250187684,0.453086338596,0.0,0.453086338596
 08/19  15:00:00,7.28398154347,2.20766578191,2.32628894956,0.0,0.8250080436,1.9250187684,0.453092260962,0.0,0.453092260962
 08/19  16:00:00,7.43339857541,2.20766578191,2.47570598149,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/19  17:00:00,6.38982077305,2.20766578191,2.25713622274,0.0,0.2750026812,1.6500160872,0.453089452063,0.0,0.453089452063
 08/19  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083997095,0.0,0.453083997095
 08/19  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088984299,0.0,0.453088984299
 08/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081657582,0.0,0.453081657582
 08/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084886637,0.0,0.453084886637
 08/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052961258,0.0,0.453052961258
 08/20  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069407223,0.0,0.453069407223
 08/20  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305194448,0.0,0.45305194448
 08/20  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076985441,0.0,0.453076985441
 08/20  06:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060070543,0.0,0.453060070543
 08/20  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085862123,0.0,0.453085862123
 08/20  09:00:00,2.00559320698,0.0545754799624,0.0259989586096,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  10:00:00,2.36546607099,0.313809009784,0.126638292801,0.0,0.2750026812,1.6500160872,0.453081870036,0.0,0.453081870036
 08/20  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085616564,0.0,0.453085616564
 08/20  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083396795,0.0,0.453083396795
 08/20  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075222772,0.0,0.453075222772
 08/20  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  16:00:00,2.1779549454,0.170512598848,0.0824235781489,0.0,0.2750026812,1.6500160872,0.453074611854,0.0,0.453074611854
 08/20  17:00:00,2.49344324241,0.341025197695,0.227399276307,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  18:00:00,2.37324224997,0.272820158156,0.175403323407,0.0,0.2750026812,1.6500160872,0.453086291841,0.0,0.453086291841
 08/20  19:00:00,2.22732910519,0.204615118617,0.0976952181723,0.0,0.2750026812,1.6500160872,0.453083102737,0.0,0.453083102737
 08/20  20:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091111051,0.0,0.453091111051
 08/20  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082045278,0.0,0.453082045278
 08/20  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/20  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080122981,0.0,0.453080122981
 08/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306647064,0.0,0.45306647064
 08/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305342709,0.0,0.45305342709
 08/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077514981,0.0,0.453077514981
 08/21  06:00:00,7.41562937621,2.20766578191,0.922603448965,0.0,0.5500053624,2.2000214496,0.453076483597,0.0,0.453076483597
 08/21  07:00:00,6.68882417034,2.20766578191,0.631120851626,0.0,1.6500160872,2.2000214496,0.45311191929,0.0,0.45311191929
