Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 08/21  08:00:00,14.1211452877,2.20766578191,2.01338298263,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  09:00:00,14.7784076707,2.20766578191,2.67064536558,0.0,4.9500482616,4.9500482616,0.453132687978,0.0,0.453132687978
 08/21  10:00:00,15.1271239408,2.20766578191,3.01936163569,0.0,4.9500482616,4.9500482616,0.453142584865,0.0,0.453142584865
 08/21  11:00:00,15.3247300555,2.20766578191,3.2169677504,0.0,4.9500482616,4.9500482616,0.453151941227,0.0,0.453151941227
 08/21  12:00:00,14.8002351991,2.20766578191,3.24247825637,0.0,4.9500482616,4.4000428992,0.453143271615,0.0,0.453143271615
 08/21  13:00:00,15.7275761547,2.20766578191,3.61981384959,0.0,4.9500482616,4.9500482616,0.886301342213,0.0,0.886301342213
 08/21  14:00:00,15.5536030498,2.20766578191,3.44584074468,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/21  15:00:00,15.3420382557,2.20766578191,3.23427595062,0.0,4.9500482616,4.9500482616,0.453120951893,0.0,0.453120951893
 08/21  16:00:00,15.3072009179,2.20766578191,3.19943861275,0.0,4.9500482616,4.9500482616,0.453091888288,0.0,0.453091888288
 08/21  17:00:00,10.4753478298,2.20766578191,2.7676284239,0.0,2.750026812,2.750026812,0.453123224309,0.0,0.453123224309
 08/21  18:00:00,8.616233429,2.20766578191,2.55853011029,0.0,1.6500160872,2.2000214496,0.453098778318,0.0,0.453098778318
 08/21  19:00:00,8.22300634496,2.20766578191,2.16530302625,0.0,1.6500160872,2.2000214496,0.453094974906,0.0,0.453094974906
 08/21  20:00:00,9.14497011196,2.20766578191,1.71810548898,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/21  21:00:00,9.39496571205,2.20766578191,1.58426775574,0.0,1.1000107248,2.2000214496,0.453090335352,0.0,0.453090335352
 08/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073879074,0.0,0.453073879074
 08/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060838195,0.0,0.453060838195
 08/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082471791,0.0,0.453082471791
 08/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069485244,0.0,0.453069485244
 08/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056460228,0.0,0.453056460228
 08/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/22  06:00:00,8.36163651708,2.20766578191,1.86861058984,0.0,0.5500053624,2.2000214496,0.453055961187,0.0,0.453055961187
 08/22  07:00:00,7.59517868552,2.20766578191,1.53747536681,0.0,1.6500160872,2.2000214496,0.453091102877,0.0,0.453091102877
 08/22  08:00:00,14.6977343066,2.20766578191,2.5899720015,0.0,4.9500482616,4.9500482616,0.453117390611,0.0,0.453117390611
 08/22  09:00:00,14.8288487763,2.20766578191,2.72108647118,0.0,4.9500482616,4.9500482616,0.453099617879,0.0,0.453099617879
 08/22  10:00:00,15.0756440234,2.20766578191,2.96788171834,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  11:00:00,15.3256929129,2.20766578191,3.21793060778,0.0,4.9500482616,4.9500482616,0.622937755141,0.0,0.622937755141
 08/22  12:00:00,14.7368539563,2.20766578191,3.17909701354,0.0,4.9500482616,4.4000428992,0.716433597346,0.0,0.716433597346
 08/22  13:00:00,15.9917660009,2.20766578191,3.88400369583,0.0,4.9500482616,4.9500482616,0.453108556631,0.0,0.453108556631
 08/22  14:00:00,16.0834726802,2.20766578191,3.97571037507,0.0,4.9500482616,4.9500482616,0.45312350661,0.0,0.45312350661
 08/22  15:00:00,15.9219321693,2.20766578191,3.81416986419,0.0,4.9500482616,4.9500482616,0.4530860791,0.0,0.4530860791
 08/22  16:00:00,15.9692238991,2.20766578191,3.86146159395,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/22  17:00:00,10.5579016597,2.20766578191,2.85018225379,0.0,2.750026812,2.750026812,0.453134342303,0.0,0.453134342303
 08/22  18:00:00,8.18807014272,2.20766578191,2.13036682401,0.0,1.6500160872,2.2000214496,0.453106959643,0.0,0.453106959643
 08/22  19:00:00,7.68387642345,2.20766578191,1.62617310474,0.0,1.6500160872,2.2000214496,0.453093706794,0.0,0.453093706794
 08/22  20:00:00,8.56879885485,2.20766578191,1.14193423187,0.0,1.1000107248,2.2000214496,0.453106210713,0.0,0.453106210713
 08/22  21:00:00,8.6357955376,2.20766578191,0.82509758129,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056330499,0.0,0.453056330499
 08/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077708472,0.0,0.453077708472
 08/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064713153,0.0,0.453064713153
 08/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086336137,0.0,0.453086336137
 08/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307337577,0.0,0.45307337577
 08/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/23  06:00:00,7.01083086373,2.20766578191,0.517804936481,0.0,0.5500053624,2.2000214496,0.45308611922,0.0,0.45308611922
 08/23  07:00:00,6.15730160616,2.20766578191,0.0995982874464,0.0,1.6500160872,2.2000214496,0.642168547332,0.189065934449,0.453102612884
 08/23  08:00:00,13.3839904533,2.20766578191,1.27622814814,0.0,4.9500482616,4.9500482616,0.453134523499,0.0,0.453134523499
 08/23  09:00:00,13.8654736442,2.20766578191,1.75771133906,0.0,4.9500482616,4.9500482616,0.453142298078,0.0,0.453142298078
 08/23  10:00:00,14.1091225029,2.20766578191,2.00136019777,0.0,4.9500482616,4.9500482616,0.453139259908,0.0,0.453139259908
 08/23  11:00:00,14.2593773281,2.20766578191,2.15161502301,0.0,4.9500482616,4.9500482616,0.453153090944,0.0,0.453153090944
 08/23  12:00:00,13.529742576,2.20766578191,1.97198563326,0.0,4.9500482616,4.4000428992,0.453167607327,0.0,0.453167607327
 08/23  13:00:00,14.2625164087,2.20766578191,2.15475410358,0.0,4.9500482616,4.9500482616,0.453163397894,0.0,0.453163397894
 08/23  14:00:00,14.3845610634,2.20766578191,2.27679875828,0.0,4.9500482616,4.9500482616,0.453126840211,0.0,0.453126840211
 08/23  15:00:00,14.5448291146,2.20766578191,2.43706680947,0.0,4.9500482616,4.9500482616,0.453090047316,0.0,0.453090047316
 08/23  16:00:00,14.4501678107,2.20766578191,2.34240550561,0.0,4.9500482616,4.9500482616,0.453149189889,0.0,0.453149189889
 08/23  17:00:00,9.2177087005,2.20766578191,1.50998929459,0.0,2.750026812,2.750026812,0.453101086471,0.0,0.453101086471
 08/23  18:00:00,7.25289245182,2.20766578191,1.19518913311,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/23  19:00:00,6.94172429211,2.20766578191,0.884020973394,0.0,1.6500160872,2.2000214496,0.453100842032,0.0,0.453100842032
 08/23  20:00:00,8.31564247442,2.20766578191,0.504944518109,0.0,1.1000107248,2.2000214496,0.45310494807,0.0,0.45310494807
 08/23  21:00:00,8.12973577148,2.20766578191,0.319037815171,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077532611,0.0,0.453077532611
 08/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060864469,0.0,0.453060864469
 08/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082521631,0.0,0.453082521631
 08/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069562951,0.0,0.453069562951
 08/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056565632,0.0,0.453056565632
 08/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089636712,0.0,0.453089636712
 08/24  06:00:00,6.90399271077,2.20766578191,0.410966783523,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  07:00:00,6.1062520003,2.20766578191,0.0485486815882,0.0,1.6500160872,2.2000214496,0.703326292114,0.250257342277,0.453068949837
 08/24  08:00:00,13.0185822324,2.20766578191,0.910819927244,0.0,4.9500482616,4.9500482616,0.453124497351,0.0,0.453124497351
 08/24  09:00:00,13.4082936863,2.20766578191,1.30053138124,0.0,4.9500482616,4.9500482616,0.453130474427,0.0,0.453130474427
 08/24  10:00:00,13.4999877543,2.20766578191,1.39222544917,0.0,4.9500482616,4.9500482616,0.453140511502,0.0,0.453140511502
 08/24  11:00:00,13.6227229729,2.20766578191,1.51496066776,0.0,4.9500482616,4.9500482616,0.45315049485,0.0,0.45315049485
 08/24  12:00:00,13.0243140573,2.20766578191,1.46655711458,0.0,4.9500482616,4.4000428992,0.453160153762,0.0,0.453160153762
 08/24  13:00:00,13.9312426167,2.20766578191,1.8234803116,0.0,4.9500482616,4.9500482616,0.453158658656,0.0,0.453158658656
 08/24  14:00:00,14.0116079114,2.20766578191,1.90384560633,0.0,4.9500482616,4.9500482616,0.453129987378,0.0,0.453129987378
 08/24  15:00:00,14.0641879941,2.20766578191,1.95642568899,0.0,4.9500482616,4.9500482616,0.45309496768,0.0,0.45309496768
 08/24  16:00:00,13.9874445901,2.20766578191,1.87968228496,0.0,4.9500482616,4.9500482616,0.45314861127,0.0,0.45314861127
 08/24  17:00:00,8.83616801602,2.20766578191,1.12844861011,0.0,2.750026812,2.750026812,0.453118032469,0.0,0.453118032469
 08/24  18:00:00,6.77166843619,2.20766578191,0.713965117475,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/24  19:00:00,6.48064882485,2.20766578191,0.422945506135,0.0,1.6500160872,2.2000214496,0.453108445421,0.0,0.453108445421
 08/24  20:00:00,7.96635420428,2.20766578191,0.155656247965,0.0,1.1000107248,2.2000214496,0.453104205068,0.0,0.453104205068
 08/24  21:00:00,7.87504485473,2.20766578191,0.0643468984154,0.0,1.1000107248,2.2000214496,0.453078245434,0.0,0.453078245434
 08/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079611627,0.0,0.453079611627
 08/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066642563,0.0,0.453066642563
 08/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053657279,0.0,0.453053657279
 08/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075397296,0.0,0.453075397296
 08/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070757898,0.0,0.453070757898
 08/25  06:00:00,6.64722153055,2.20766578191,0.1541956033,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.13418789515,0.681111428942,0.453076466209
 08/25  08:00:00,12.3951111596,2.20766578191,0.287348854513,0.0,4.9500482616,4.9500482616,0.453127918827,0.0,0.453127918827
 08/25  09:00:00,12.7288509595,2.20766578191,0.621088654429,0.0,4.9500482616,4.9500482616,0.45314209017,0.0,0.45314209017
 08/25  10:00:00,13.0046263393,2.20766578191,0.896864034223,0.0,4.9500482616,4.9500482616,0.45314275788,0.0,0.45314275788
 08/25  11:00:00,13.2497046403,2.20766578191,1.14194233519,0.0,4.9500482616,4.9500482616,0.453148160278,0.0,0.453148160278
 08/25  12:00:00,12.6533351837,2.20766578191,1.09557824102,0.0,4.9500482616,4.4000428992,0.453163735027,0.0,0.453163735027
 08/25  13:00:00,13.4901443061,2.20766578191,1.38238200097,0.0,4.9500482616,4.9500482616,0.453153429885,0.0,0.453153429885
 08/25  14:00:00,13.5997333812,2.20766578191,1.49197107608,0.0,4.9500482616,4.9500482616,0.453086150741,0.0,0.453086150741
 08/25  15:00:00,13.687585647,2.20766578191,1.5798233419,0.0,4.9500482616,4.9500482616,0.453100858915,0.0,0.453100858915
 08/25  16:00:00,13.7157612097,2.20766578191,1.60799890463,0.0,4.9500482616,4.9500482616,0.453147159611,0.0,0.453147159611
 08/25  17:00:00,8.63174509124,2.20766578191,0.924025685328,0.0,2.750026812,2.750026812,0.453094913932,0.0,0.453094913932
 08/25  18:00:00,6.58783170915,2.20766578191,0.530128390438,0.0,1.6500160872,2.2000214496,0.453113518299,0.0,0.453113518299
 08/25  19:00:00,6.40919651076,2.20766578191,0.351493192047,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/25  20:00:00,7.99475003234,2.20766578191,0.184052076026,0.0,1.1000107248,2.2000214496,0.453103717511,0.0,0.453103717511
 08/25  21:00:00,7.8936074056,2.20766578191,0.082909449288,0.0,1.1000107248,2.2000214496,0.453077161228,0.0,0.453077161228
 08/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064650036,0.0,0.453064650036
 08/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086309683,0.0,0.453086309683
 08/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073399528,0.0,0.453073399528
 08/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060446848,0.0,0.453060446848
 08/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089013416,0.0,0.453089013416
 08/26  06:00:00,7.02752965622,2.20766578191,0.150670395641,0.0,0.5500053624,2.2000214496,0.453085669345,0.0,0.453085669345
 08/26  07:00:00,4.95769259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,0.719259872347,0.699259872347,0.02
 08/26  08:00:00,6.60997956918,2.20766578191,0.00227088806963,0.0,1.6500160872,2.750026812,0.453071543653,0.0,0.453071543653
 08/26  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453080479802,0.0,0.453080479802
 08/26  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453088999271,0.0,0.453088999271
 08/26  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 08/26  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.498069737257,0.0449586428284,0.453111094429
 08/26  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453077564231,0.0,0.453077564231
 08/26  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453072315976,0.0,0.453072315976
 08/26  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 08/26  16:00:00,4.99871601007,2.20766578191,0.0410234161586,0.0,0.8250080436,1.9250187684,0.453096437605,0.0,0.453096437605
 08/26  17:00:00,4.18245519458,2.20766578191,0.0497706442635,0.0,0.2750026812,1.6500160872,0.453064868219,0.0,0.453064868219
 08/26  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060793872,0.0,0.453060793872
 08/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307594918,0.0,0.45307594918
 08/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305804474,0.0,0.45305804474
 08/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077924539,0.0,0.453077924539
 08/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063309621,0.0,0.453063309621
 08/27  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079959058,0.0,0.453079959058
 08/27  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062623123,0.0,0.453062623123
 08/27  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305649832,0.0,0.45305649832
 08/27  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071016399,0.0,0.453071016399
 08/27  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072034863,0.0,0.453072034863
 08/27  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071743989,0.0,0.453071743989
 08/27  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062573865,0.0,0.453062573865
 08/27  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090408791,0.0,0.453090408791
 08/27  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086834562,0.0,0.453086834562
 08/27  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086484456,0.0,0.453086484456
 08/27  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084545452,0.0,0.453084545452
 08/27  19:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308587084,0.0,0.45308587084
 08/27  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058140629,0.0,0.453058140629
 08/27  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 08/27  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075549649,0.0,0.453075549649
 08/27  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058193874,0.0,0.453058193874
 08/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080247405,0.0,0.453080247405
 08/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067356372,0.0,0.453067356372
 08/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061194527,0.0,0.453061194527
 08/28  06:00:00,7.69569772819,2.20766578191,0.818838467609,0.0,0.5500053624,2.2000214496,0.453057963686,0.0,0.453057963686
 08/28  07:00:00,6.49465949354,2.20766578191,0.436956174825,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  08:00:00,13.5582938899,2.20766578191,1.45053158476,0.0,4.9500482616,4.9500482616,0.453102304898,0.0,0.453102304898
 08/28  09:00:00,13.7274792809,2.20766578191,1.61971697574,0.0,4.9500482616,4.9500482616,0.453134664316,0.0,0.453134664316
 08/28  10:00:00,13.8527337982,2.20766578191,1.74497149309,0.0,4.9500482616,4.9500482616,0.453116193657,0.0,0.453116193657
 08/28  11:00:00,13.9521539556,2.20766578191,1.84439165048,0.0,4.9500482616,4.9500482616,0.453138876523,0.0,0.453138876523
 08/28  12:00:00,13.3535234845,2.20766578191,1.79576654179,0.0,4.9500482616,4.4000428992,0.453172630326,0.0,0.453172630326
 08/28  13:00:00,14.4215715053,2.20766578191,2.3138092002,0.0,4.9500482616,4.9500482616,0.453152948031,0.0,0.453152948031
 08/28  14:00:00,14.3842706021,2.20766578191,2.27650829695,0.0,4.9500482616,4.9500482616,0.453116547698,0.0,0.453116547698
 08/28  15:00:00,14.3432897135,2.20766578191,2.23552740843,0.0,4.9500482616,4.9500482616,0.453131445858,0.0,0.453131445858
 08/28  16:00:00,14.3127861936,2.20766578191,2.20502388853,0.0,4.9500482616,4.9500482616,0.453121808414,0.0,0.453121808414
 08/28  17:00:00,8.96752163361,2.20766578191,1.2598022277,0.0,2.750026812,2.750026812,0.453104093746,0.0,0.453104093746
 08/28  18:00:00,6.82558145322,2.20766578191,0.767878134509,0.0,1.6500160872,2.2000214496,0.453100790178,0.0,0.453100790178
 08/28  19:00:00,6.66500661073,2.20766578191,0.607303292022,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/28  20:00:00,8.19264409176,2.20766578191,0.38194613545,0.0,1.1000107248,2.2000214496,0.453091975789,0.0,0.453091975789
 08/28  21:00:00,8.07159215687,2.20766578191,0.260894200555,0.0,1.1000107248,2.2000214496,0.453071712177,0.0,0.453071712177
 08/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453060684327,0.0,0.453060684327
 08/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082438704,0.0,0.453082438704
 08/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069577133,0.0,0.453069577133
 08/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056678753,0.0,0.453056678753
 08/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083604975,0.0,0.453083604975
 08/29  06:00:00,7.30519575506,2.20766578191,0.428336494479,0.0,0.5500053624,2.2000214496,0.453081092018,0.0,0.453081092018
 08/29  07:00:00,6.06618100186,2.20766578191,0.00847768314322,0.0,1.6500160872,2.2000214496,0.163905030402,0.143905030402,0.02
 08/29  08:00:00,13.0194223052,2.20766578191,0.911660000101,0.0,4.9500482616,4.9500482616,0.45310206978,0.0,0.45310206978
 08/29  09:00:00,13.3722776214,2.20766578191,1.26451531632,0.0,4.9500482616,4.9500482616,0.453115191284,0.0,0.453115191284
 08/29  10:00:00,13.7175155941,2.20766578191,1.60975328898,0.0,4.9500482616,4.9500482616,0.453143697532,0.0,0.453143697532
 08/29  11:00:00,13.9009798026,2.20766578191,1.79321749749,0.0,4.9500482616,4.9500482616,0.453152349676,0.0,0.453152349676
 08/29  12:00:00,13.1332039211,2.20766578191,1.57544697836,0.0,4.9500482616,4.4000428992,0.453147834792,0.0,0.453147834792
 08/29  13:00:00,14.191618828,2.20766578191,2.08385652291,0.0,4.9500482616,4.9500482616,0.453165023614,0.0,0.453165023614
 08/29  14:00:00,14.4264478998,2.20766578191,2.31868559472,0.0,4.9500482616,4.9500482616,0.453145687557,0.0,0.453145687557
 08/29  15:00:00,14.5260375675,2.20766578191,2.41827526242,0.0,4.9500482616,4.9500482616,0.453119480592,0.0,0.453119480592
 08/29  16:00:00,14.6182296811,2.20766578191,2.51046737595,0.0,4.9500482616,4.9500482616,0.45312711357,0.0,0.45312711357
 08/29  17:00:00,9.36210138029,2.20766578191,1.65438197437,0.0,2.750026812,2.750026812,0.453120719765,0.0,0.453120719765
 08/29  18:00:00,7.30483083096,2.20766578191,1.24712751224,0.0,1.6500160872,2.2000214496,0.453104652937,0.0,0.453104652937
 08/29  19:00:00,6.9949351958,2.20766578191,0.937231877084,0.0,1.6500160872,2.2000214496,0.453102577436,0.0,0.453102577436
 08/29  20:00:00,8.27866221632,2.20766578191,0.467964260005,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/29  21:00:00,8.00947392032,2.20766578191,0.198775964006,0.0,1.1000107248,2.2000214496,0.453088355989,0.0,0.453088355989
 08/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088018908,0.0,0.453088018908
 08/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074883791,0.0,0.453074883791
 08/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060686474,0.0,0.453060686474
 08/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082495006,0.0,0.453082495006
 08/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069659226,0.0,0.453069659226
 08/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/30  06:00:00,7.10451850526,2.20766578191,0.227659244684,0.0,0.5500053624,2.2000214496,0.453070338511,0.0,0.453070338511
 08/30  07:00:00,6.06884791829,2.20766578191,0.0111445995827,0.0,1.6500160872,2.2000214496,0.966862133982,0.5137698258,0.453092308182
 08/30  08:00:00,12.938242078,2.20766578191,0.830479772936,0.0,4.9500482616,4.9500482616,0.453129330982,0.0,0.453129330982
 08/30  09:00:00,13.6707518421,2.20766578191,1.56298953695,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  10:00:00,14.0943306304,2.20766578191,1.98656832526,0.0,4.9500482616,4.9500482616,0.453134817673,0.0,0.453134817673
 08/30  11:00:00,14.3969804243,2.20766578191,2.28921811915,0.0,4.9500482616,4.9500482616,0.453138978852,0.0,0.453138978852
 08/30  12:00:00,13.8627064906,2.20766578191,2.30494954793,0.0,4.9500482616,4.4000428992,0.886315686074,0.0,0.886315686074
 08/30  13:00:00,14.8009487276,2.20766578191,2.69318642249,0.0,4.9500482616,4.9500482616,0.453155545777,0.0,0.453155545777
 08/30  14:00:00,14.9851715082,2.20766578191,2.87740920305,0.0,4.9500482616,4.9500482616,0.453107152695,0.0,0.453107152695
 08/30  15:00:00,15.0626949041,2.20766578191,2.95493259896,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 08/30  16:00:00,15.1142732982,2.20766578191,3.00651099306,0.0,4.9500482616,4.9500482616,0.453128913389,0.0,0.453128913389
 08/30  17:00:00,9.901336634,2.20766578191,2.19361722809,0.0,2.750026812,2.750026812,0.45312769746,0.0,0.45312769746
 08/30  18:00:00,7.71507796348,2.20766578191,1.65737464476,0.0,1.6500160872,2.2000214496,0.45311071882,0.0,0.45311071882
 08/30  19:00:00,7.71381471634,2.20766578191,1.2722780643,0.0,1.6500160872,2.2000214496,0.453105530634,0.0,0.453105530634
 08/30  20:00:00,8.66126374749,2.20766578191,0.850565791182,0.0,1.1000107248,2.2000214496,0.453108788586,0.0,0.453108788586
 08/30  21:00:00,8.42475518539,2.20766578191,0.614057229083,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080915891,0.0,0.453080915891
 08/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066521662,0.0,0.453066521662
 08/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053654216,0.0,0.453053654216
 08/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 08/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075544884,0.0,0.453075544884
 08/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062714094,0.0,0.453062714094
 08/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 08/31  06:00:00,7.45827064932,2.20766578191,0.581411388746,0.0,0.5500053624,2.2000214496,0.453087463077,0.0,0.453087463077
 08/31  07:00:00,6.20106037869,2.20766578191,0.143357059983,0.0,1.6500160872,2.2000214496,0.496089195398,0.042996877977,0.453092317421
 08/31  08:00:00,13.2008464772,2.20766578191,1.09308417206,0.0,4.9500482616,4.9500482616,0.453110351283,0.0,0.453110351283
 08/31  09:00:00,13.3904552559,2.20766578191,1.28269295081,0.0,4.9500482616,4.9500482616,0.453119702017,0.0,0.453119702017
 08/31  10:00:00,13.4640492109,2.20766578191,1.35628690579,0.0,4.9500482616,4.9500482616,0.453129881909,0.0,0.453129881909
 08/31  11:00:00,13.5250172088,2.20766578191,1.41725490365,0.0,4.9500482616,4.9500482616,0.453144940739,0.0,0.453144940739
 08/31  12:00:00,12.8220117254,2.20766578191,1.2642547827,0.0,4.9500482616,4.4000428992,0.453129244694,0.0,0.453129244694
 08/31  13:00:00,13.6828694455,2.20766578191,1.57510714039,0.0,4.9500482616,4.9500482616,0.453159371245,0.0,0.453159371245
 08/31  14:00:00,13.8596819095,2.20766578191,1.75191960439,0.0,4.9500482616,4.9500482616,0.453123937921,0.0,0.453123937921
 08/31  15:00:00,14.3127040925,2.20766578191,2.20494178744,0.0,4.9500482616,4.9500482616,0.453122729335,0.0,0.453122729335
 08/31  16:00:00,14.5650805825,2.20766578191,2.45731827743,0.0,4.9500482616,4.9500482616,0.453146101649,0.0,0.453146101649
 08/31  17:00:00,9.29990195886,2.20766578191,1.59218255294,0.0,2.750026812,2.750026812,0.453075887515,0.0,0.453075887515
 08/31  18:00:00,7.26697210196,2.20766578191,1.20926878324,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 08/31  19:00:00,7.25301060094,2.20766578191,0.81147394889,0.0,1.6500160872,2.2000214496,0.453093642699,0.0,0.453093642699
 08/31  20:00:00,8.18916297183,2.20766578191,0.378465015517,0.0,1.1000107248,2.2000214496,0.453105230574,0.0,0.453105230574
 08/31  21:00:00,7.95787167348,2.20766578191,0.147173717168,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 08/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078046763,0.0,0.453078046763
 08/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061518706,0.0,0.453061518706
 08/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083361864,0.0,0.453083361864
 09/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070607102,0.0,0.453070607102
 09/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057765891,0.0,0.453057765891
 09/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091125538,0.0,0.453091125538
 09/01  06:00:00,7.43699027961,2.20766578191,0.560131019029,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  07:00:00,6.29588992421,2.20766578191,0.238186605502,0.0,1.6500160872,2.2000214496,0.453070846292,0.0,0.453070846292
 09/01  08:00:00,13.5442702928,2.20766578191,1.43650798767,0.0,4.9500482616,4.9500482616,0.453125810605,0.0,0.453125810605
 09/01  09:00:00,13.7777526561,2.20766578191,1.66999035103,0.0,4.9500482616,4.9500482616,0.453106124438,0.0,0.453106124438
 09/01  10:00:00,13.9764632557,2.20766578191,1.86870095061,0.0,4.9500482616,4.9500482616,0.453089938285,0.0,0.453089938285
 09/01  11:00:00,14.2606048274,2.20766578191,2.15284252229,0.0,4.9500482616,4.9500482616,0.45315628837,0.0,0.45315628837
 09/01  12:00:00,13.7656314126,2.20766578191,2.20787446984,0.0,4.9500482616,4.4000428992,0.453156935383,0.0,0.453156935383
 09/01  13:00:00,14.9136239246,2.20766578191,2.80586161952,0.0,4.9500482616,4.9500482616,0.453167542306,0.0,0.453167542306
 09/01  14:00:00,15.1311973164,2.20766578191,3.02343501127,0.0,4.9500482616,4.9500482616,0.453088919602,0.0,0.453088919602
 09/01  15:00:00,15.2724372063,2.20766578191,3.16467490122,0.0,4.9500482616,4.9500482616,0.453105402138,0.0,0.453105402138
 09/01  16:00:00,15.2767325986,2.20766578191,3.16897029351,0.0,4.9500482616,4.9500482616,0.45310205972,0.0,0.45310205972
 09/01  17:00:00,9.86595688875,2.20766578191,2.15823748283,0.0,2.750026812,2.750026812,0.453122236809,0.0,0.453122236809
 09/01  18:00:00,7.69940348862,2.20766578191,1.64170016991,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/01  19:00:00,7.67076896443,2.20766578191,1.22923231239,0.0,1.6500160872,2.2000214496,0.453111219361,0.0,0.453111219361
 09/01  20:00:00,8.55843435864,2.20766578191,0.747736402324,0.0,1.1000107248,2.2000214496,0.453103555341,0.0,0.453103555341
 09/01  21:00:00,8.28079869595,2.20766578191,0.470100739639,0.0,1.1000107248,2.2000214496,0.453091837165,0.0,0.453091837165
 09/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058368071,0.0,0.453058368071
 09/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080255091,0.0,0.453080255091
 09/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067502109,0.0,0.453067502109
 09/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054708421,0.0,0.453054708421
 09/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085107115,0.0,0.453085107115
 09/02  06:00:00,7.20470127752,2.20766578191,0.327842016937,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/02  07:00:00,4.99027695312,2.20766578191,0.0325843592078,0.0,0.5500053624,2.2000214496,0.661405135938,0.208320401394,0.453084734544
 09/02  08:00:00,6.98160810629,2.20766578191,0.373899425182,0.0,1.6500160872,2.750026812,0.453100822744,0.0,0.453100822744
 09/02  09:00:00,7.27494576438,2.20766578191,0.667237083265,0.0,1.6500160872,2.750026812,0.453115483073,0.0,0.453115483073
 09/02  10:00:00,7.39422471566,2.20766578191,0.786516034551,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/02  11:00:00,7.45883745438,2.20766578191,0.851128773268,0.0,1.6500160872,2.750026812,0.453095684425,0.0,0.453095684425
 09/02  12:00:00,5.60788175082,2.20766578191,0.650189156909,0.0,0.8250080436,1.9250187684,0.453103007925,0.0,0.453103007925
 09/02  13:00:00,5.75272289206,2.20766578191,0.795030298151,0.0,0.8250080436,1.9250187684,0.453105455869,0.0,0.453105455869
 09/02  14:00:00,5.86527635639,2.20766578191,0.907583762475,0.0,0.8250080436,1.9250187684,0.453075508886,0.0,0.453075508886
 09/02  15:00:00,5.84125622505,2.20766578191,0.883563631138,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/02  16:00:00,5.81749691791,2.20766578191,0.859804323999,0.0,0.8250080436,1.9250187684,0.453101152154,0.0,0.453101152154
 09/02  17:00:00,4.91361805332,2.20766578191,0.780933503013,0.0,0.2750026812,1.6500160872,0.453090595357,0.0,0.453090595357
 09/02  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309186821,0.0,0.45309186821
 09/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082720586,0.0,0.453082720586
 09/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074693876,0.0,0.453074693876
 09/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077668441,0.0,0.453077668441
 09/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062638992,0.0,0.453062638992
 09/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307953238,0.0,0.45307953238
 09/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062342351,0.0,0.453062342351
 09/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055560812,0.0,0.453055560812
 09/03  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072409019,0.0,0.453072409019
 09/03  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308339124,0.0,0.45308339124
 09/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308140329,0.0,0.45308140329
 09/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089765172,0.0,0.453089765172
 09/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067359221,0.0,0.453067359221
 09/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453052207359,0.0,0.453052207359
 09/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082443017,0.0,0.453082443017
 09/03  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076412884,0.0,0.453076412884
 09/03  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082180333,0.0,0.453082180333
 09/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080858242,0.0,0.453080858242
 09/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077617776,0.0,0.453077617776
 09/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060410948,0.0,0.453060410948
 09/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077368841,0.0,0.453077368841
 09/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060195556,0.0,0.453060195556
 09/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087148007,0.0,0.453087148007
 09/04  06:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068978686,0.0,0.453068978686
 09/04  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088246598,0.0,0.453088246598
 09/04  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308813586,0.0,0.45308813586
 09/04  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308775108,0.0,0.45308775108
 09/04  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084090434,0.0,0.453084090434
 09/04  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085323308,0.0,0.453085323308
 09/04  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085823147,0.0,0.453085823147
 09/04  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086359853,0.0,0.453086359853
 09/04  19:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080173096,0.0,0.453080173096
 09/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074071795,0.0,0.453074071795
 09/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075686501,0.0,0.453075686501
 09/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058505635,0.0,0.453058505635
 09/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079827944,0.0,0.453079827944
 09/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067167633,0.0,0.453067167633
 09/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056875977,0.0,0.453056875977
 09/05  06:00:00,7.0143626112,2.20766578191,0.137503350617,0.0,0.5500053624,2.2000214496,0.453056369808,0.0,0.453056369808
 09/05  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.483225513337,0.463225513337,0.02
 09/05  08:00:00,12.7775089017,2.20766578191,0.669746596627,0.0,4.9500482616,4.9500482616,0.460125815982,0.00701323047575,0.453112585507
 09/05  09:00:00,13.4167888154,2.20766578191,1.30902651032,0.0,4.9500482616,4.9500482616,0.45312910407,0.0,0.45312910407
 09/05  10:00:00,13.9242490904,2.20766578191,1.81648678532,0.0,4.9500482616,4.9500482616,0.45314067513,0.0,0.45314067513
 09/05  11:00:00,14.3997612188,2.20766578191,2.29199891374,0.0,4.9500482616,4.9500482616,0.453153795371,0.0,0.453153795371
 09/05  12:00:00,13.9495531133,2.20766578191,2.39179617061,0.0,4.9500482616,4.4000428992,0.453166410821,0.0,0.453166410821
 09/05  13:00:00,15.1543310404,2.20766578191,3.04656873528,0.0,4.9500482616,4.9500482616,0.886296725329,0.0,0.886296725329
 09/05  14:00:00,15.4519268611,2.20766578191,3.34416455596,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/05  15:00:00,15.6453273482,2.20766578191,3.53756504312,0.0,4.9500482616,4.9500482616,0.453115859839,0.0,0.453115859839
 09/05  16:00:00,15.8429409105,2.20766578191,3.73517860542,0.0,4.9500482616,4.9500482616,0.453089018633,0.0,0.453089018633
 09/05  17:00:00,10.3891323411,2.20766578191,2.68141293517,0.0,2.750026812,2.750026812,0.453123394386,0.0,0.453123394386
 09/05  18:00:00,8.06879729266,2.20766578191,2.01109397395,0.0,1.6500160872,2.2000214496,0.453114519962,0.0,0.453114519962
 09/05  19:00:00,8.41099365439,2.20766578191,1.58562366901,0.0,1.6500160872,2.2000214496,0.453096536654,0.0,0.453096536654
 09/05  20:00:00,9.04833550825,2.20766578191,1.23763755194,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/05  21:00:00,8.87179950358,2.20766578191,1.06110154727,0.0,1.1000107248,2.2000214496,0.4530929043,0.0,0.4530929043
 09/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076681954,0.0,0.453076681954
 09/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306399437,0.0,0.45306399437
 09/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086013101,0.0,0.453086013101
 09/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073409509,0.0,0.453073409509
 09/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060767141,0.0,0.453060767141
 09/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/06  06:00:00,8.08242994631,2.20766578191,0.821737352398,0.0,0.5500053624,2.2000214496,0.453060875763,0.0,0.453060875763
 09/06  07:00:00,6.41100760363,2.20766578191,0.353304284918,0.0,1.6500160872,2.2000214496,0.453097266877,0.0,0.453097266877
 09/06  08:00:00,13.6505253438,2.20766578191,1.54276303871,0.0,4.9500482616,4.9500482616,0.453125891202,0.0,0.453125891202
 09/06  09:00:00,13.9189454553,2.20766578191,1.81118315022,0.0,4.9500482616,4.9500482616,0.453138110095,0.0,0.453138110095
 09/06  10:00:00,14.2531681913,2.20766578191,2.14540588623,0.0,4.9500482616,4.9500482616,0.453133380796,0.0,0.453133380796
 09/06  11:00:00,14.6667274486,2.20766578191,2.5589651435,0.0,4.9500482616,4.9500482616,0.453152664486,0.0,0.453152664486
 09/06  12:00:00,14.3611525379,2.20766578191,2.80339559522,0.0,4.9500482616,4.4000428992,0.453163155753,0.0,0.453163155753
 09/06  13:00:00,15.7731788064,2.20766578191,3.66541650125,0.0,4.9500482616,4.9500482616,0.453168506389,0.0,0.453168506389
 09/06  14:00:00,15.9062063443,2.20766578191,3.79844403921,0.0,4.9500482616,4.9500482616,0.453093494575,0.0,0.453093494575
 09/06  15:00:00,15.9710904597,2.20766578191,3.86332815459,0.0,4.9500482616,4.9500482616,0.453111125164,0.0,0.453111125164
 09/06  16:00:00,16.0791605169,2.20766578191,3.9713982118,0.0,4.9500482616,4.9500482616,0.453149013427,0.0,0.453149013427
 09/06  17:00:00,10.6502244634,2.20766578191,2.94250505746,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/06  18:00:00,8.28942310662,2.20766578191,2.23171978791,0.0,1.6500160872,2.2000214496,0.453116448381,0.0,0.453116448381
 09/06  19:00:00,8.60769542451,2.20766578191,1.78232543913,0.0,1.6500160872,2.2000214496,0.453105876588,0.0,0.453105876588
 09/06  20:00:00,9.11704160168,2.20766578191,1.30634364536,0.0,1.1000107248,2.2000214496,0.453108668462,0.0,0.453108668462
 09/06  21:00:00,8.97739406605,2.20766578191,1.16669610974,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085724062,0.0,0.453085724062
 09/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072791735,0.0,0.453072791735
 09/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060162134,0.0,0.453060162134
 09/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082266105,0.0,0.453082266105
 09/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069687987,0.0,0.453069687987
 09/07  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068570036,0.0,0.453068570036
 09/07  06:00:00,8.39626162963,2.20766578191,1.13556903572,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  07:00:00,6.76066682411,2.20766578191,0.702963505397,0.0,1.6500160872,2.2000214496,0.453091918111,0.0,0.453091918111
 09/07  08:00:00,14.1328141648,2.20766578191,2.02505185973,0.0,4.9500482616,4.9500482616,0.45313132002,0.0,0.45313132002
 09/07  09:00:00,14.5321596669,2.20766578191,2.42439736178,0.0,4.9500482616,4.9500482616,0.453140227305,0.0,0.453140227305
 09/07  10:00:00,14.5783923147,2.20766578191,2.47063000963,0.0,4.9500482616,4.9500482616,0.45312432138,0.0,0.45312432138
 09/07  11:00:00,14.5572597703,2.20766578191,2.44949746521,0.0,4.9500482616,4.9500482616,0.453137862741,0.0,0.453137862741
 09/07  12:00:00,13.9368305011,2.20766578191,2.37907355842,0.0,4.9500482616,4.4000428992,0.453161587156,0.0,0.453161587156
 09/07  13:00:00,15.139508315,2.20766578191,3.03174600987,0.0,4.9500482616,4.9500482616,0.453152077328,0.0,0.453152077328
 09/07  14:00:00,15.3898095042,2.20766578191,3.28204719911,0.0,4.9500482616,4.9500482616,0.453125527017,0.0,0.453125527017
 09/07  15:00:00,15.8320061593,2.20766578191,3.72424385417,0.0,4.9500482616,4.9500482616,0.45311876096,0.0,0.45311876096
 09/07  16:00:00,16.0231075893,2.20766578191,3.91534528414,0.0,4.9500482616,4.9500482616,0.453146793876,0.0,0.453146793876
 09/07  17:00:00,10.5848078473,2.20766578191,2.87708844137,0.0,2.750026812,2.750026812,0.453111154849,0.0,0.453111154849
 09/07  18:00:00,8.29625965483,2.20766578191,2.23855633612,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/07  19:00:00,8.71125212361,2.20766578191,1.88588213823,0.0,1.6500160872,2.2000214496,0.45310092806,0.0,0.45310092806
 09/07  20:00:00,9.19470992901,2.20766578191,1.3840119727,0.0,1.1000107248,2.2000214496,0.453093466495,0.0,0.453093466495
 09/07  21:00:00,8.72012861942,2.20766578191,0.90943066311,0.0,1.1000107248,2.2000214496,0.453082631799,0.0,0.453082631799
 09/07  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/07  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084251406,0.0,0.453084251406
 09/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071679782,0.0,0.453071679782
 09/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059117972,0.0,0.453059117972
 09/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081273533,0.0,0.453081273533
 09/08  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077233828,0.0,0.453077233828
 09/08  06:00:00,8.46128996661,2.20766578191,1.2005973727,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/08  07:00:00,6.97649407256,2.20766578191,0.918790753848,0.0,1.6500160872,2.2000214496,0.453083732919,0.0,0.453083732919
 09/08  08:00:00,14.3536599689,2.20766578191,2.2458976638,0.0,4.9500482616,4.9500482616,0.453110811491,0.0,0.453110811491
 09/08  09:00:00,14.592719545,2.20766578191,2.48495723984,0.0,4.9500482616,4.9500482616,0.453117723342,0.0,0.453117723342
 09/08  10:00:00,15.0978107444,2.20766578191,2.99004843931,0.0,4.9500482616,4.9500482616,0.453135494422,0.0,0.453135494422
 09/08  11:00:00,15.8172354934,2.20766578191,3.70947318824,0.0,4.9500482616,4.9500482616,0.453154129311,0.0,0.453154129311
 09/08  12:00:00,15.4606594134,2.20766578191,3.90290247069,0.0,4.9500482616,4.4000428992,0.453173512924,0.0,0.453173512924
 09/08  13:00:00,16.5712651745,2.20766578191,4.46350286935,0.0,4.9500482616,4.9500482616,0.453155954821,0.0,0.453155954821
