Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/08  14:00:00,16.7589894017,2.20766578191,4.65122709661,0.0,4.9500482616,4.9500482616,0.453110830605,0.0,0.453110830605
 09/08  15:00:00,16.9077242357,2.20766578191,4.79996193054,0.0,4.9500482616,4.9500482616,0.453127546949,0.0,0.453127546949
 09/08  16:00:00,16.8268105013,2.20766578191,4.71904819616,0.0,4.9500482616,4.9500482616,0.453140355963,0.0,0.453140355963
 09/08  17:00:00,11.4181681443,2.20766578191,3.71044873834,0.0,2.750026812,2.750026812,0.453103800287,0.0,0.453103800287
 09/08  18:00:00,9.15027116033,2.20766578191,3.09256784162,0.0,1.6500160872,2.2000214496,0.453102101419,0.0,0.453102101419
 09/08  19:00:00,9.26527581188,2.20766578191,2.4399058265,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/08  20:00:00,9.75352483005,2.20766578191,1.94282687374,0.0,1.1000107248,2.2000214496,0.453093966659,0.0,0.453093966659
 09/08  21:00:00,9.60201767049,2.20766578191,1.79131971418,0.0,1.1000107248,2.2000214496,0.453094148691,0.0,0.453094148691
 09/08  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063737743,0.0,0.453063737743
 09/08  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085858729,0.0,0.453085858729
 09/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073372067,0.0,0.453073372067
 09/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060848893,0.0,0.453060848893
 09/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530882553,0.0,0.4530882553
 09/09  06:00:00,8.76419494114,2.20766578191,1.50350234723,0.0,0.5500053624,2.2000214496,0.453086274247,0.0,0.453086274247
 09/09  07:00:00,6.01761961049,2.20766578191,1.05992701658,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/09  08:00:00,8.12890439529,2.20766578191,1.52119571418,0.0,1.6500160872,2.750026812,0.453089581079,0.0,0.453089581079
 09/09  09:00:00,8.37176539139,2.20766578191,1.76405671028,0.0,1.6500160872,2.750026812,0.453107306132,0.0,0.453107306132
 09/09  10:00:00,8.68168361038,2.20766578191,2.07397492927,0.0,1.6500160872,2.750026812,0.453103376698,0.0,0.453103376698
 09/09  11:00:00,8.86973427479,2.20766578191,2.26202559368,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/09  12:00:00,7.02052716318,2.20766578191,2.06283456927,0.0,0.8250080436,1.9250187684,0.453114508441,0.0,0.453114508441
 09/09  13:00:00,7.23154622149,2.20766578191,2.27385362757,0.0,0.8250080436,1.9250187684,0.453109551214,0.0,0.453109551214
 09/09  14:00:00,7.66229421999,2.20766578191,2.70460162607,0.0,0.8250080436,1.9250187684,0.453021663888,0.0,0.453021663888
 09/09  15:00:00,7.93790150322,2.20766578191,2.98020890931,0.0,0.8250080436,1.9250187684,0.45306244518,0.0,0.45306244518
 09/09  16:00:00,8.00417671195,2.20766578191,3.04648411804,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/09  17:00:00,6.85327124642,2.20766578191,2.72058669611,0.0,0.2750026812,1.6500160872,0.453077126661,0.0,0.453077126661
 09/09  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092352361,0.0,0.453092352361
 09/09  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082420732,0.0,0.453082420732
 09/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093033232,0.0,0.453093033232
 09/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057257994,0.0,0.453057257994
 09/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078656407,0.0,0.453078656407
 09/10  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061175395,0.0,0.453061175395
 09/10  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078333206,0.0,0.453078333206
 09/10  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071393706,0.0,0.453071393706
 09/10  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  07:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053445632,0.0,0.453053445632
 09/10  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070651854,0.0,0.453070651854
 09/10  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072050052,0.0,0.453072050052
 09/10  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081328705,0.0,0.453081328705
 09/10  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081501438,0.0,0.453081501438
 09/10  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307119678,0.0,0.45307119678
 09/10  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053194103,0.0,0.453053194103
 09/10  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071708243,0.0,0.453071708243
 09/10  19:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071809188,0.0,0.453071809188
 09/10  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077557115,0.0,0.453077557115
 09/10  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062650087,0.0,0.453062650087
 09/10  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/10  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079798748,0.0,0.453079798748
 09/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067219431,0.0,0.453067219431
 09/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054768792,0.0,0.453054768792
 09/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453082316579,0.0,0.453082316579
 09/11  06:00:00,7.51159499609,2.20766578191,0.250902402176,0.0,0.5500053624,2.2000214496,0.453080471635,0.0,0.453080471635
 09/11  07:00:00,6.09077892699,2.20766578191,0.03307560828,0.0,1.6500160872,2.2000214496,0.246051341647,0.226051341647,0.02
 09/11  08:00:00,13.3622087469,2.20766578191,1.25444644179,0.0,4.9500482616,4.9500482616,0.453107036299,0.0,0.453107036299
 09/11  09:00:00,13.8265137729,2.20766578191,1.7187514678,0.0,4.9500482616,4.9500482616,0.45312853205,0.0,0.45312853205
 09/11  10:00:00,14.2297077938,2.20766578191,2.12194548867,0.0,4.9500482616,4.9500482616,0.453132045168,0.0,0.453132045168
 09/11  11:00:00,14.4198152434,2.20766578191,2.31205293825,0.0,4.9500482616,4.9500482616,0.453146737431,0.0,0.453146737431
 09/11  12:00:00,13.6516816647,2.20766578191,2.093924722,0.0,4.9500482616,4.4000428992,0.453160552537,0.0,0.453160552537
 09/11  13:00:00,14.7665336375,2.20766578191,2.65877133241,0.0,4.9500482616,4.9500482616,0.88630110374,0.0,0.88630110374
 09/11  14:00:00,14.8679912865,2.20766578191,2.76022898138,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/11  15:00:00,14.8321574178,2.20766578191,2.7243951127,0.0,4.9500482616,4.9500482616,0.453115063418,0.0,0.453115063418
 09/11  16:00:00,14.8434584782,2.20766578191,2.73569617313,0.0,4.9500482616,4.9500482616,0.453130510399,0.0,0.453130510399
 09/11  17:00:00,9.66903856893,2.20766578191,1.96131916302,0.0,2.750026812,2.750026812,0.453121834812,0.0,0.453121834812
 09/11  18:00:00,7.44776605934,2.20766578191,1.39006274063,0.0,1.6500160872,2.2000214496,0.453102350395,0.0,0.453102350395
 09/11  19:00:00,8.12782951239,2.20766578191,0.918626193678,0.0,1.6500160872,2.2000214496,0.453100150865,0.0,0.453100150865
 09/11  20:00:00,8.37499749501,2.20766578191,0.564299538693,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/11  21:00:00,8.25052223935,2.20766578191,0.439824283038,0.0,1.1000107248,2.2000214496,0.453097056708,0.0,0.453097056708
 09/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080908977,0.0,0.453080908977
 09/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068485361,0.0,0.453068485361
 09/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056066325,0.0,0.453056066325
 09/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078441342,0.0,0.453078441342
 09/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066065769,0.0,0.453066065769
 09/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/12  06:00:00,7.64526379067,2.20766578191,0.384571196755,0.0,0.5500053624,2.2000214496,0.453066593929,0.0,0.453066593929
 09/12  07:00:00,6.10858199279,2.20766578191,0.0508786740805,0.0,1.6500160872,2.2000214496,0.651811251735,0.198707385242,0.453103866492
 09/12  08:00:00,13.188612444,2.20766578191,1.08085013885,0.0,4.9500482616,4.9500482616,0.453135851912,0.0,0.453135851912
 09/12  09:00:00,13.7793510796,2.20766578191,1.67158877444,0.0,4.9500482616,4.9500482616,0.453143184459,0.0,0.453143184459
 09/12  10:00:00,14.2826044262,2.20766578191,2.17484212106,0.0,4.9500482616,4.9500482616,0.453135648524,0.0,0.453135648524
 09/12  11:00:00,14.6009733178,2.20766578191,2.49321101267,0.0,4.9500482616,4.9500482616,0.45315606537,0.0,0.45315606537
 09/12  12:00:00,14.0935547095,2.20766578191,2.53579776683,0.0,4.9500482616,4.4000428992,0.45315644303,0.0,0.45315644303
 09/12  13:00:00,14.8984192253,2.20766578191,2.79065692019,0.0,4.9500482616,4.9500482616,0.453146722327,0.0,0.453146722327
 09/12  14:00:00,14.6330042689,2.20766578191,2.52524196375,0.0,4.9500482616,4.9500482616,0.453125446786,0.0,0.453125446786
 09/12  15:00:00,14.6594734863,2.20766578191,2.55171118117,0.0,4.9500482616,4.9500482616,0.453128912678,0.0,0.453128912678
 09/12  16:00:00,14.6160437074,2.20766578191,2.50828140229,0.0,4.9500482616,4.9500482616,0.453141150663,0.0,0.453141150663
 09/12  17:00:00,9.31188178875,2.20766578191,1.60416238284,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/12  18:00:00,7.1989469985,2.20766578191,1.14124367979,0.0,1.6500160872,2.2000214496,0.453116694507,0.0,0.453116694507
 09/12  19:00:00,8.06399870848,2.20766578191,0.85479538977,0.0,1.6500160872,2.2000214496,0.453096654674,0.0,0.453096654674
 09/12  20:00:00,8.37925606732,2.20766578191,0.568558111011,0.0,1.1000107248,2.2000214496,0.453095836596,0.0,0.453095836596
 09/12  21:00:00,8.19635822328,2.20766578191,0.385660266967,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076776641,0.0,0.453076776641
 09/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060724324,0.0,0.453060724324
 09/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083036728,0.0,0.453083036728
 09/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070723746,0.0,0.453070723746
 09/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305837519,0.0,0.45305837519
 09/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092499275,0.0,0.453092499275
 09/13  06:00:00,7.41229180536,2.20766578191,0.151599211447,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  07:00:00,6.0589057606,2.20766578191,0.00120244189022,0.0,1.6500160872,2.2000214496,1.06921435038,0.616118186341,0.453096164043
 09/13  08:00:00,12.8946920092,2.20766578191,0.786929704093,0.0,4.9500482616,4.9500482616,0.453132658553,0.0,0.453132658553
 09/13  09:00:00,13.5999656925,2.20766578191,1.49220338739,0.0,4.9500482616,4.9500482616,0.453136944018,0.0,0.453136944018
 09/13  10:00:00,14.0739275045,2.20766578191,1.96616519938,0.0,4.9500482616,4.9500482616,0.453145441094,0.0,0.453145441094
 09/13  11:00:00,14.4751103448,2.20766578191,2.36734803972,0.0,4.9500482616,4.9500482616,0.453158826535,0.0,0.453158826535
 09/13  12:00:00,13.986048584,2.20766578191,2.42829164129,0.0,4.9500482616,4.4000428992,0.453174311398,0.0,0.453174311398
 09/13  13:00:00,14.8561857483,2.20766578191,2.74842344323,0.0,4.9500482616,4.9500482616,0.453123918111,0.0,0.453123918111
 09/13  14:00:00,14.8359748468,2.20766578191,2.72821254168,0.0,4.9500482616,4.9500482616,0.453129905669,0.0,0.453129905669
 09/13  15:00:00,14.9324463902,2.20766578191,2.82468408506,0.0,4.9500482616,4.9500482616,0.453129958852,0.0,0.453129958852
 09/13  16:00:00,15.0537055181,2.20766578191,2.94594321304,0.0,4.9500482616,4.9500482616,0.453129655853,0.0,0.453129655853
 09/13  17:00:00,9.93408667621,2.20766578191,2.2263672703,0.0,2.750026812,2.750026812,0.453104609927,0.0,0.453104609927
 09/13  18:00:00,7.65100107461,2.20766578191,1.5932977559,0.0,1.6500160872,2.2000214496,0.453112713587,0.0,0.453112713587
 09/13  19:00:00,8.26295928339,2.20766578191,1.05375596468,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/13  20:00:00,8.44062943893,2.20766578191,0.629931482617,0.0,1.1000107248,2.2000214496,0.453107614382,0.0,0.453107614382
 09/13  21:00:00,8.27031717277,2.20766578191,0.459619216457,0.0,1.1000107248,2.2000214496,0.453087600716,0.0,0.453087600716
 09/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056130652,0.0,0.453056130652
 09/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078550872,0.0,0.453078550872
 09/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066275935,0.0,0.453066275935
 09/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053966454,0.0,0.453053966454
 09/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083504018,0.0,0.453083504018
 09/14  06:00:00,7.57540967259,2.20766578191,0.314717078681,0.0,0.5500053624,2.2000214496,0.453081117935,0.0,0.453081117935
 09/14  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.242207064795,0.222207064795,0.02
 09/14  08:00:00,12.8709514453,2.20766578191,0.763189140203,0.0,4.9500482616,4.9500482616,0.453129384536,0.0,0.453129384536
 09/14  09:00:00,13.2729726016,2.20766578191,1.16521029646,0.0,4.9500482616,4.9500482616,0.45312977867,0.0,0.45312977867
 09/14  10:00:00,13.5417034246,2.20766578191,1.43394111946,0.0,4.9500482616,4.9500482616,0.453096188095,0.0,0.453096188095
 09/14  11:00:00,13.7131748957,2.20766578191,1.60541259057,0.0,4.9500482616,4.9500482616,0.453157731437,0.0,0.453157731437
 09/14  12:00:00,12.8492678159,2.20766578191,1.29151087317,0.0,4.9500482616,4.4000428992,0.453127747713,0.0,0.453127747713
 09/14  13:00:00,13.5274422515,2.20766578191,1.41967994644,0.0,4.9500482616,4.9500482616,0.453168054515,0.0,0.453168054515
 09/14  14:00:00,13.5301933594,2.20766578191,1.4224310543,0.0,4.9500482616,4.9500482616,0.453123330115,0.0,0.453123330115
 09/14  15:00:00,13.5096793573,2.20766578191,1.40191705223,0.0,4.9500482616,4.9500482616,0.453026342525,0.0,0.453026342525
 09/14  16:00:00,13.5262370835,2.20766578191,1.41847477843,0.0,4.9500482616,4.9500482616,0.45312142825,0.0,0.45312142825
 09/14  17:00:00,8.35734603129,2.20766578191,0.649626625381,0.0,2.750026812,2.750026812,0.453093736653,0.0,0.453093736653
 09/14  18:00:00,6.30401821526,2.20766578191,0.246314896553,0.0,1.6500160872,2.2000214496,0.453073266678,0.0,0.453073266678
 09/14  19:00:00,7.34785589253,2.20766578191,0.138652573814,0.0,1.6500160872,2.2000214496,0.453071419762,0.0,0.453071419762
 09/14  20:00:00,7.87755063065,2.20766578191,0.0668526743365,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/14  21:00:00,7.84639305061,2.20766578191,0.035695094295,0.0,1.1000107248,2.2000214496,0.453066521444,0.0,0.453066521444
 09/14  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055139221,0.0,0.453055139221
 09/14  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077621235,0.0,0.453077621235
 09/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065377466,0.0,0.453065377466
 09/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305311691,0.0,0.45305311691
 09/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075680388,0.0,0.453075680388
 09/15  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/15  06:00:00,7.33325222409,2.20766578191,0.0725596301762,0.0,0.5500053624,2.2000214496,0.453077388914,0.0,0.453077388914
 09/15  07:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.17394147898,0.720862586192,0.453078892785
 09/15  08:00:00,12.3841609658,2.20766578191,0.27639866069,0.0,4.9500482616,4.9500482616,0.453136886501,0.0,0.453136886501
 09/15  09:00:00,12.7374927284,2.20766578191,0.62973042324,0.0,4.9500482616,4.9500482616,0.453123875228,0.0,0.453123875228
 09/15  10:00:00,12.921347922,2.20766578191,0.813585616895,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/15  11:00:00,13.0979864924,2.20766578191,0.990224187258,0.0,4.9500482616,4.9500482616,0.886276750731,0.0,0.886276750731
 09/15  12:00:00,12.4837063146,2.20766578191,0.925949371884,0.0,4.9500482616,4.4000428992,0.453156566335,0.0,0.453156566335
 09/15  13:00:00,13.454047487,2.20766578191,1.34628518187,0.0,4.9500482616,4.9500482616,0.453125570833,0.0,0.453125570833
 09/15  14:00:00,13.5901362899,2.20766578191,1.48237398482,0.0,4.9500482616,4.9500482616,0.4530917196,0.0,0.4530917196
 09/15  15:00:00,13.6126456972,2.20766578191,1.50488339213,0.0,4.9500482616,4.9500482616,0.453110517825,0.0,0.453110517825
 09/15  16:00:00,13.5305056658,2.20766578191,1.42274336069,0.0,4.9500482616,4.9500482616,0.453152283105,0.0,0.453152283105
 09/15  17:00:00,8.2859037129,2.20766578191,0.57818430699,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/15  18:00:00,6.20681903083,2.20766578191,0.149115712119,0.0,1.6500160872,2.2000214496,0.453099707342,0.0,0.453099707342
 09/15  19:00:00,7.27140924681,2.20766578191,0.0622059280947,0.0,1.6500160872,2.2000214496,0.453100631146,0.0,0.453100631146
 09/15  20:00:00,7.81844393403,2.20766578191,0.00774597771587,0.0,1.1000107248,2.2000214496,0.453099607087,0.0,0.453099607087
 09/15  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/15  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077591805,0.0,0.453077591805
 09/15  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080345913,0.0,0.453080345913
 09/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068143098,0.0,0.453068143098
 09/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055941935,0.0,0.453055941935
 09/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078542338,0.0,0.453078542338
 09/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078106672,0.0,0.453078106672
 09/16  06:00:00,7.33484276518,2.20766578191,0.0741501712686,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/16  07:00:00,5.34152592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,1.21110165321,0.758017913196,0.453083740013
 09/16  08:00:00,6.61831114546,2.20766578191,0.0106024643488,0.0,1.6500160872,2.750026812,0.453074773783,0.0,0.453074773783
 09/16  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/16  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453095605566,0.0,0.453095605566
 09/16  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453114341645,0.0,0.453114341645
 09/16  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453102781634,0.0,0.453102781634
 09/16  13:00:00,4.98610656916,2.20766578191,0.0284139752433,0.0,0.8250080436,1.9250187684,0.453098817706,0.0,0.453098817706
 09/16  14:00:00,5.04128253973,2.20766578191,0.0835899458184,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/16  15:00:00,5.06702012345,2.20766578191,0.109327529542,0.0,0.8250080436,1.9250187684,0.453084618818,0.0,0.453084618818
 09/16  16:00:00,5.04648433961,2.20766578191,0.0887917456951,0.0,0.8250080436,1.9250187684,0.453072934007,0.0,0.453072934007
 09/16  17:00:00,4.17051796453,2.20766578191,0.0378334142187,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309098864,0.0,0.45309098864
 09/16  19:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087961819,0.0,0.453087961819
 09/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087400558,0.0,0.453087400558
 09/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062928977,0.0,0.453062928977
 09/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085464851,0.0,0.453085464851
 09/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069945971,0.0,0.453069945971
 09/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053202529,0.0,0.453053202529
 09/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070718985,0.0,0.453070718985
 09/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063249801,0.0,0.453063249801
 09/17  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080650936,0.0,0.453080650936
 09/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082567228,0.0,0.453082567228
 09/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086739421,0.0,0.453086739421
 09/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088644228,0.0,0.453088644228
 09/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081303581,0.0,0.453081303581
 09/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065135364,0.0,0.453065135364
 09/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084545025,0.0,0.453084545025
 09/17  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085115405,0.0,0.453085115405
 09/17  19:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085344323,0.0,0.453085344323
 09/17  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/17  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530774148,0.0,0.4530774148
 09/17  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305916832,0.0,0.45305916832
 09/17  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078428568,0.0,0.453078428568
 09/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306646029,0.0,0.45306646029
 09/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054363519,0.0,0.453054363519
 09/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530889327,0.0,0.4530889327
 09/18  06:00:00,7.3116825101,2.20766578191,0.050989916188,0.0,0.5500053624,2.2000214496,0.0597040198006,0.0397040198006,0.02
 09/18  07:00:00,6.44352306766,2.20766578191,0.0019864156158,0.0,1.6500160872,2.2000214496,1.42189393522,0.968800837274,0.453093097948
 09/18  08:00:00,12.242258048,2.20766578191,0.134495742917,0.0,4.9500482616,4.9500482616,0.47680054928,0.0236696196714,0.453130929608
 09/18  09:00:00,12.6121548313,2.20766578191,0.504392526182,0.0,4.9500482616,4.9500482616,0.453136716481,0.0,0.453136716481
 09/18  10:00:00,13.1263077145,2.20766578191,1.01854540939,0.0,4.9500482616,4.9500482616,0.453143899784,0.0,0.453143899784
 09/18  11:00:00,13.4523883023,2.20766578191,1.34462599716,0.0,4.9500482616,4.9500482616,0.453158834269,0.0,0.453158834269
 09/18  12:00:00,12.9280995325,2.20766578191,1.3703425898,0.0,4.9500482616,4.4000428992,0.453157353253,0.0,0.453157353253
 09/18  13:00:00,13.9548851516,2.20766578191,1.84712284654,0.0,4.9500482616,4.9500482616,0.453163273207,0.0,0.453163273207
 09/18  14:00:00,14.1454288351,2.20766578191,2.03766652996,0.0,4.9500482616,4.9500482616,0.453118982344,0.0,0.453118982344
 09/18  15:00:00,14.2264997244,2.20766578191,2.11873741933,0.0,4.9500482616,4.9500482616,0.453088299292,0.0,0.453088299292
 09/18  16:00:00,14.203037296,2.20766578191,2.0952749909,0.0,4.9500482616,4.9500482616,0.453142116598,0.0,0.453142116598
 09/18  17:00:00,8.94716163199,2.20766578191,1.23944222608,0.0,2.750026812,2.750026812,0.45310903711,0.0,0.45310903711
 09/18  18:00:00,6.76820572233,2.20766578191,0.710502403622,0.0,1.6500160872,2.2000214496,0.453114392939,0.0,0.453114392939
 09/18  19:00:00,8.05157567403,2.20766578191,0.458539021989,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/18  20:00:00,8.05610565682,2.20766578191,0.245407700507,0.0,1.1000107248,2.2000214496,0.453106566313,0.0,0.453106566313
 09/18  21:00:00,7.93453704056,2.20766578191,0.123839084252,0.0,1.1000107248,2.2000214496,0.453083039194,0.0,0.453083039194
 09/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089054126,0.0,0.453089054126
 09/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057975253,0.0,0.453057975253
 09/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080743401,0.0,0.453080743401
 09/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068739242,0.0,0.453068739242
 09/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306193823,0.0,0.45306193823
 09/19  06:00:00,7.30867432524,2.20766578191,0.0479817313242,0.0,0.5500053624,2.2000214496,0.494299437889,0.0412386919547,0.453060745934
 09/19  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.02892441275,1.00892441275,0.02
 09/19  08:00:00,12.4050111795,2.20766578191,0.297248874359,0.0,4.9500482616,4.9500482616,0.470402499073,0.0172749086117,0.453127590462
 09/19  09:00:00,12.9864843847,2.20766578191,0.878722079615,0.0,4.9500482616,4.9500482616,0.45306451067,0.0,0.45306451067
 09/19  10:00:00,13.6203365162,2.20766578191,1.51257421112,0.0,4.9500482616,4.9500482616,0.453140221915,0.0,0.453140221915
 09/19  11:00:00,13.9667028554,2.20766578191,1.85894055032,0.0,4.9500482616,4.9500482616,0.453150509211,0.0,0.453150509211
 09/19  12:00:00,13.3794617992,2.20766578191,1.8217048565,0.0,4.9500482616,4.4000428992,0.453152061391,0.0,0.453152061391
 09/19  13:00:00,14.5635587082,2.20766578191,2.4557964031,0.0,4.9500482616,4.9500482616,0.453165576015,0.0,0.453165576015
 09/19  14:00:00,14.6661585038,2.20766578191,2.5583961987,0.0,4.9500482616,4.9500482616,0.453158765129,0.0,0.453158765129
 09/19  15:00:00,14.7094191796,2.20766578191,2.60165687449,0.0,4.9500482616,4.9500482616,0.453113778929,0.0,0.453113778929
 09/19  16:00:00,14.8049582628,2.20766578191,2.69719595771,0.0,4.9500482616,4.9500482616,0.453121349742,0.0,0.453121349742
 09/19  17:00:00,9.56074760077,2.20766578191,1.85302819485,0.0,2.750026812,2.750026812,0.453128658387,0.0,0.453128658387
 09/19  18:00:00,7.29743933131,2.20766578191,1.2397360126,0.0,1.6500160872,2.2000214496,0.453107345852,0.0,0.453107345852
 09/19  19:00:00,8.24361648943,2.20766578191,0.650579837382,0.0,1.6500160872,2.2000214496,0.453106281314,0.0,0.453106281314
 09/19  20:00:00,8.09101545944,2.20766578191,0.280317503129,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/19  21:00:00,7.96683063955,2.20766578191,0.156132683242,0.0,1.1000107248,2.2000214496,0.453104268339,0.0,0.453104268339
 09/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453053534569,0.0,0.453053534569
 09/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076280648,0.0,0.453076280648
 09/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064300288,0.0,0.453064300288
 09/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087089013,0.0,0.453087089013
 09/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075162633,0.0,0.453075162633
 09/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  06:00:00,7.33734651793,2.20766578191,0.0766539240213,0.0,0.5500053624,2.2000214496,0.49454062679,0.0414629045667,0.453077722223
 09/20  07:00:00,6.44246616022,2.20766578191,0.000929508179098,0.0,1.6500160872,2.2000214496,1.27410677501,0.821011809571,0.453094965444
 09/20  08:00:00,12.6554026569,2.20766578191,0.547640351795,0.0,4.9500482616,4.9500482616,0.461817297102,0.00868030230678,0.453136994796
 09/20  09:00:00,13.4666699672,2.20766578191,1.35890766205,0.0,4.9500482616,4.9500482616,0.453137911185,0.0,0.453137911185
 09/20  10:00:00,14.1349632095,2.20766578191,2.02720090442,0.0,4.9500482616,4.9500482616,0.453138260537,0.0,0.453138260537
 09/20  11:00:00,14.5678684862,2.20766578191,2.46010618104,0.0,4.9500482616,4.9500482616,0.453148112892,0.0,0.453148112892
 09/20  12:00:00,13.9642301708,2.20766578191,2.40647322812,0.0,4.9500482616,4.4000428992,0.453160036335,0.0,0.453160036335
 09/20  13:00:00,14.9530823437,2.20766578191,2.84532003859,0.0,4.9500482616,4.9500482616,0.453143137773,0.0,0.453143137773
 09/20  14:00:00,15.1219402601,2.20766578191,3.01417795501,0.0,4.9500482616,4.9500482616,0.453088842355,0.0,0.453088842355
 09/20  15:00:00,15.1737153428,2.20766578191,3.06595303773,0.0,4.9500482616,4.9500482616,0.453110631558,0.0,0.453110631558
 09/20  16:00:00,15.1569428792,2.20766578191,3.04918057409,0.0,4.9500482616,4.9500482616,0.453137932895,0.0,0.453137932895
 09/20  17:00:00,9.85994156055,2.20766578191,2.15222215464,0.0,2.750026812,2.750026812,0.453120429523,0.0,0.453120429523
 09/20  18:00:00,7.53911907256,2.20766578191,1.48141575385,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/20  19:00:00,8.42183316139,2.20766578191,0.828796509347,0.0,1.6500160872,2.2000214496,0.45310486058,0.0,0.45310486058
 09/20  20:00:00,8.21680538809,2.20766578191,0.406107431781,0.0,1.1000107248,2.2000214496,0.453099302856,0.0,0.453099302856
 09/20  21:00:00,8.07933458266,2.20766578191,0.268636626344,0.0,1.1000107248,2.2000214496,0.453079846198,0.0,0.453079846198
 09/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064057095,0.0,0.453064057095
 09/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086858487,0.0,0.453086858487
 09/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074997342,0.0,0.453074997342
 09/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063094871,0.0,0.453063094871
 09/21  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059851815,0.0,0.453059851815
 09/21  06:00:00,7.67546666929,2.20766578191,0.414774075374,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 09/21  07:00:00,6.51588720282,2.20766578191,0.0743505507711,0.0,1.6500160872,2.2000214496,0.542745545389,0.0896780524864,0.453067492902
 09/21  08:00:00,13.3586390269,2.20766578191,1.25087672179,0.0,4.9500482616,4.9500482616,0.453124363959,0.0,0.453124363959
 09/21  09:00:00,13.7863624847,2.20766578191,1.67860017955,0.0,4.9500482616,4.9500482616,0.45313531675,0.0,0.45313531675
 09/21  10:00:00,14.245095693,2.20766578191,2.13733338793,0.0,4.9500482616,4.9500482616,0.453137900051,0.0,0.453137900051
 09/21  11:00:00,14.6829544896,2.20766578191,2.5751921845,0.0,4.9500482616,4.9500482616,0.453134066317,0.0,0.453134066317
 09/21  12:00:00,14.1537903031,2.20766578191,2.59603336035,0.0,4.9500482616,4.4000428992,0.45316574758,0.0,0.45316574758
 09/21  13:00:00,15.2703437905,2.20766578191,3.16258148543,0.0,4.9500482616,4.9500482616,0.453120225297,0.0,0.453120225297
 09/21  14:00:00,15.8213618077,2.20766578191,3.71359950256,0.0,4.9500482616,4.9500482616,0.453135337789,0.0,0.453135337789
 09/21  15:00:00,15.8305220687,2.20766578191,3.72275976357,0.0,4.9500482616,4.9500482616,0.453117845652,0.0,0.453117845652
 09/21  16:00:00,15.6792608409,2.20766578191,3.57149853578,0.0,4.9500482616,4.9500482616,0.453139526641,0.0,0.453139526641
 09/21  17:00:00,10.1687298241,2.20766578191,2.4610104182,0.0,2.750026812,2.750026812,0.453101807634,0.0,0.453101807634
 09/21  18:00:00,7.95068028853,2.20766578191,1.89297696982,0.0,1.6500160872,2.2000214496,0.453103368665,0.0,0.453103368665
 09/21  19:00:00,9.29917312657,2.20766578191,1.70613647452,0.0,1.6500160872,2.2000214496,0.453097833575,0.0,0.453097833575
 09/21  20:00:00,9.29877845723,2.20766578191,1.48808050092,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/21  21:00:00,9.20536908616,2.20766578191,1.39467112985,0.0,1.1000107248,2.2000214496,0.453064971315,0.0,0.453064971315
 09/21  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453055929417,0.0,0.453055929417
 09/21  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078844927,0.0,0.453078844927
 09/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067004553,0.0,0.453067004553
 09/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305514463,0.0,0.45305514463
 09/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/22  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080680312,0.0,0.453080680312
 09/22  06:00:00,8.26026655072,2.20766578191,0.999573956804,0.0,0.5500053624,2.2000214496,0.453081479084,0.0,0.453081479084
 09/22  07:00:00,7.00776135761,2.20766578191,0.56622470556,0.0,1.6500160872,2.2000214496,0.453090656975,0.0,0.453090656975
 09/22  08:00:00,13.9402842709,2.20766578191,1.83252196583,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 09/22  09:00:00,14.1926512075,2.20766578191,2.08488890243,0.0,4.9500482616,4.9500482616,0.453135257264,0.0,0.453135257264
 09/22  10:00:00,14.3629794596,2.20766578191,2.25521715452,0.0,4.9500482616,4.9500482616,0.453123350266,0.0,0.453123350266
 09/22  11:00:00,14.654236307,2.20766578191,2.54647400194,0.0,4.9500482616,4.9500482616,0.453140592787,0.0,0.453140592787
 09/22  12:00:00,14.1011229904,2.20766578191,2.54336604773,0.0,4.9500482616,4.4000428992,0.886281524762,0.0,0.886281524762
 09/22  13:00:00,15.189544948,2.20766578191,3.0817826429,0.0,4.9500482616,4.9500482616,0.453108440482,0.0,0.453108440482
 09/22  14:00:00,15.0037024673,2.20766578191,2.89594016224,0.0,4.9500482616,4.9500482616,0.453129794836,0.0,0.453129794836
 09/22  15:00:00,14.771796543,2.20766578191,2.66403423787,0.0,4.9500482616,4.9500482616,0.453124503406,0.0,0.453124503406
 09/22  16:00:00,14.7916872997,2.20766578191,2.68392499462,0.0,4.9500482616,4.9500482616,0.453111901143,0.0,0.453111901143
 09/22  17:00:00,9.49109801537,2.20766578191,1.78337860946,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/22  18:00:00,7.32270829361,2.20766578191,1.2650049749,0.0,1.6500160872,2.2000214496,0.453088112822,0.0,0.453088112822
 09/22  19:00:00,8.51089818264,2.20766578191,0.91786153059,0.0,1.6500160872,2.2000214496,0.453092922994,0.0,0.453092922994
 09/22  20:00:00,8.49092440742,2.20766578191,0.680226451107,0.0,1.1000107248,2.2000214496,0.453093265815,0.0,0.453093265815
 09/22  21:00:00,8.34850980554,2.20766578191,0.537811849231,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/22  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087123237,0.0,0.453087123237
 09/22  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075013721,0.0,0.453075013721
 09/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063195793,0.0,0.453063195793
 09/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087755221,0.0,0.453087755221
 09/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075818393,0.0,0.453075818393
 09/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074656553,0.0,0.453074656553
 09/23  06:00:00,7.31662133069,2.20766578191,0.0559287367812,0.0,0.5500053624,2.2000214496,0.0639118699337,0.0439118699337,0.02
 09/23  07:00:00,5.3502118231,2.20766578191,0.00868589585801,0.0,0.5500053624,2.2000214496,1.89759383608,1.44451167667,0.453082159401
 09/23  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.486712891438,0.0336398303252,0.453073061112
 09/23  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.02,0.0,0.02
 09/23  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453095483855,0.0,0.453095483855
 09/23  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453115761273,0.0,0.453115761273
 09/23  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453112672054,0.0,0.453112672054
 09/23  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453101674719,0.0,0.453101674719
 09/23  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/23  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453089681253,0.0,0.453089681253
 09/23  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.453100531417,0.0,0.453100531417
 09/23  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079408157,0.0,0.453079408157
 09/23  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076960155,0.0,0.453076960155
 09/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307495037,0.0,0.45307495037
 09/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071232082,0.0,0.453071232082
 09/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059431132,0.0,0.453059431132
 09/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079030729,0.0,0.453079030729
 09/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062655619,0.0,0.453062655619
 09/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081984451,0.0,0.453081984451
 09/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073559209,0.0,0.453073559209
 09/24  07:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075567271,0.0,0.453075567271
 09/24  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085725817,0.0,0.453085725817
 09/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062495042,0.0,0.453062495042
 09/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309175311,0.0,0.45309175311
 09/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058190209,0.0,0.453058190209
 09/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078106588,0.0,0.453078106588
 09/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086604068,0.0,0.453086604068
 09/24  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081582149,0.0,0.453081582149
 09/24  19:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081828383,0.0,0.453081828383
 09/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078008698,0.0,0.453078008698
 09/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074121533,0.0,0.453074121533
 09/24  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058576013,0.0,0.453058576013
 09/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082254882,0.0,0.453082254882
 09/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070623903,0.0,0.453070623903
 09/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069369981,0.0,0.453069369981
 09/25  06:00:00,7.27298558749,2.20766578191,0.0122929935772,0.0,0.5500053624,2.2000214496,0.960183021725,0.940183021725,0.02
 09/25  07:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.71060377635,4.25749956364,0.453104212719
 09/25  08:00:00,12.1120248434,2.20766578191,0.00426253831833,0.0,4.9500482616,4.9500482616,0.542683275986,0.089558393955,0.453124882031
 09/25  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453138122338,0.0,0.453138122338
 09/25  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453139337399,0.0,0.453139337399
 09/25  11:00:00,12.1202378165,2.20766578191,0.0124755113934,0.0,4.9500482616,4.9500482616,0.45314232799,0.0,0.45314232799
 09/25  12:00:00,11.5805645212,2.20766578191,0.0228075785181,0.0,4.9500482616,4.4000428992,0.453122354393,0.0,0.453122354393
 09/25  13:00:00,12.3662422236,2.20766578191,0.258479918441,0.0,4.9500482616,4.9500482616,0.45316504266,0.0,0.45316504266
 09/25  14:00:00,12.6275844741,2.20766578191,0.519822169026,0.0,4.9500482616,4.9500482616,0.453095076953,0.0,0.453095076953
 09/25  15:00:00,12.7602308114,2.20766578191,0.652468506333,0.0,4.9500482616,4.9500482616,0.453128019671,0.0,0.453128019671
 09/25  16:00:00,12.8673534874,2.20766578191,0.759591182271,0.0,4.9500482616,4.9500482616,0.453124268251,0.0,0.453124268251
 09/25  17:00:00,7.84671803861,2.20766578191,0.138998632694,0.0,2.750026812,2.750026812,0.4531206763,0.0,0.4531206763
 09/25  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.45311415501,0.0,0.45311415501
 09/25  19:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.45308650565,0.0,0.45308650565
 09/25  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/25  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453090394702,0.0,0.453090394702
 09/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080621578,0.0,0.453080621578
 09/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068985225,0.0,0.453068985225
 09/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057377155,0.0,0.453057377155
 09/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080642317,0.0,0.453080642317
 09/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071623254,0.0,0.453071623254
 09/26  06:00:00,7.30497690298,2.20766578191,0.0442843090688,0.0,0.5500053624,2.2000214496,0.493201262003,0.0401284304646,0.453072831538
 09/26  07:00:00,6.83052511053,2.20766578191,0.00515512515095,0.0,1.6500160872,2.2000214496,1.58866368801,1.13558100677,0.453082681236
 09/26  08:00:00,12.1425182753,2.20766578191,0.0347559701523,0.0,4.9500482616,4.9500482616,0.0514419320101,0.0314419320101,0.02
 09/26  09:00:00,12.2031798081,2.20766578191,0.0954175030348,0.0,4.9500482616,4.9500482616,0.453128502979,0.0,0.453128502979
 09/26  10:00:00,12.4525863621,2.20766578191,0.344824056968,0.0,4.9500482616,4.9500482616,0.453133334114,0.0,0.453133334114
 09/26  11:00:00,12.6630228665,2.20766578191,0.55526056138,0.0,4.9500482616,4.9500482616,0.453147981045,0.0,0.453147981045
 09/26  12:00:00,11.9748398997,2.20766578191,0.417082956954,0.0,4.9500482616,4.4000428992,0.886281713087,0.0,0.886281713087
 09/26  13:00:00,12.7526643946,2.20766578191,0.6449020895,0.0,4.9500482616,4.9500482616,0.45314289002,0.0,0.45314289002
 09/26  14:00:00,12.8578317502,2.20766578191,0.750069445076,0.0,4.9500482616,4.9500482616,0.453131324898,0.0,0.453131324898
 09/26  15:00:00,12.859948805,2.20766578191,0.752186499901,0.0,4.9500482616,4.9500482616,0.453101700657,0.0,0.453101700657
 09/26  16:00:00,12.8120237058,2.20766578191,0.704261400696,0.0,4.9500482616,4.9500482616,0.453147841755,0.0,0.453147841755
 09/26  17:00:00,7.89564156794,2.20766578191,0.187922162029,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/26  18:00:00,6.06912032748,2.20766578191,0.0114170087669,0.0,1.6500160872,2.2000214496,0.455437931965,0.00231922837596,0.453118703589
 09/26  19:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453100722281,0.0,0.453100722281
