Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 09/26  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453102708444,0.0,0.453102708444
 09/26  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080148875,0.0,0.453080148875
 09/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308344561,0.0,0.45308344561
 09/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071909567,0.0,0.453071909567
 09/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060387255,0.0,0.453060387255
 09/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083705254,0.0,0.453083705254
 09/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084317443,0.0,0.453084317443
 09/27  06:00:00,7.29403013417,2.20766578191,0.0333375402544,0.0,0.5500053624,2.2000214496,0.240373344602,0.220373344602,0.02
 09/27  07:00:00,6.82701069175,2.20766578191,0.00164070636979,0.0,1.6500160872,2.2000214496,3.37661777035,2.92350569897,0.453112071377
 09/27  08:00:00,12.1191540656,2.20766578191,0.0113917605118,0.0,4.9500482616,4.9500482616,0.470647562768,0.017517123883,0.453130438885
 09/27  09:00:00,12.1479769692,2.20766578191,0.0402146641161,0.0,4.9500482616,4.9500482616,0.453139467572,0.0,0.453139467572
 09/27  10:00:00,12.1879054964,2.20766578191,0.0801431913184,0.0,4.9500482616,4.9500482616,0.453135820249,0.0,0.453135820249
 09/27  11:00:00,12.2844892603,2.20766578191,0.176726955235,0.0,4.9500482616,4.9500482616,0.453159594801,0.0,0.453159594801
 09/27  12:00:00,11.8008078154,2.20766578191,0.243050872689,0.0,4.9500482616,4.4000428992,0.453171372455,0.0,0.453171372455
 09/27  13:00:00,12.6204896412,2.20766578191,0.512727336138,0.0,4.9500482616,4.9500482616,0.453148832961,0.0,0.453148832961
 09/27  14:00:00,12.7421004778,2.20766578191,0.634338172721,0.0,4.9500482616,4.9500482616,0.453088599922,0.0,0.453088599922
 09/27  15:00:00,12.8546349755,2.20766578191,0.746872670371,0.0,4.9500482616,4.9500482616,0.453111024791,0.0,0.453111024791
 09/27  16:00:00,12.8784748001,2.20766578191,0.770712495027,0.0,4.9500482616,4.9500482616,0.453139425146,0.0,0.453139425146
 09/27  17:00:00,7.96520917426,2.20766578191,0.257489768347,0.0,2.750026812,2.750026812,0.456456189462,0.0033338511236,0.453122338339
 09/27  18:00:00,6.12611212413,2.20766578191,0.0684088054135,0.0,1.6500160872,2.2000214496,0.453111640524,0.0,0.453111640524
 09/27  19:00:00,7.97780602567,2.20766578191,0.000936040295257,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/27  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453094884173,0.0,0.453094884173
 09/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453079041088,0.0,0.453079041088
 09/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087093006,0.0,0.453087093006
 09/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056576854,0.0,0.453056576854
 09/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079990871,0.0,0.453079990871
 09/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068556163,0.0,0.453068556163
 09/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/28  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059633747,0.0,0.453059633747
 09/28  06:00:00,7.29648903652,2.20766578191,0.035796442606,0.0,0.5500053624,2.2000214496,0.619519297632,0.166458244534,0.453061053098
 09/28  07:00:00,6.82744883858,2.20766578191,0.0020788532008,0.0,1.6500160872,2.2000214496,2.65143793061,2.19834398526,0.45309394535
 09/28  08:00:00,12.1264642652,2.20766578191,0.0187019601335,0.0,4.9500482616,4.9500482616,0.0233841682429,0.0033841682429,0.02
 09/28  09:00:00,12.1391823615,2.20766578191,0.0314200564059,0.0,4.9500482616,4.9500482616,0.453132154804,0.0,0.453132154804
 09/28  10:00:00,12.285516873,2.20766578191,0.177754567855,0.0,4.9500482616,4.9500482616,0.453143055529,0.0,0.453143055529
 09/28  11:00:00,12.5927099813,2.20766578191,0.484947676233,0.0,4.9500482616,4.9500482616,0.453158167121,0.0,0.453158167121
 09/28  12:00:00,12.1757820992,2.20766578191,0.618025156472,0.0,4.9500482616,4.4000428992,0.886345966967,0.0,0.886345966967
 09/28  13:00:00,13.158533675,2.20766578191,1.05077136987,0.0,4.9500482616,4.9500482616,0.453167262827,0.0,0.453167262827
 09/28  14:00:00,13.3691107915,2.20766578191,1.26134848637,0.0,4.9500482616,4.9500482616,0.453125378111,0.0,0.453125378111
 09/28  15:00:00,13.4893261919,2.20766578191,1.38156388682,0.0,4.9500482616,4.9500482616,0.453123295809,0.0,0.453123295809
 09/28  16:00:00,13.5037851844,2.20766578191,1.39602287926,0.0,4.9500482616,4.9500482616,0.453153562348,0.0,0.453153562348
 09/28  17:00:00,8.333226951,2.20766578191,0.625507545084,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 09/28  18:00:00,6.23031038832,2.20766578191,0.172607069608,0.0,1.6500160872,2.2000214496,0.453114663346,0.0,0.453114663346
 09/28  19:00:00,7.98505162322,2.20766578191,0.00818163783936,0.0,1.6500160872,2.2000214496,0.45309725995,0.0,0.45309725995
 09/28  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453099595916,0.0,0.453099595916
 09/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 09/28  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058893405,0.0,0.453058893405
 09/28  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080770758,0.0,0.453080770758
 09/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069364895,0.0,0.453069364895
 09/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057976561,0.0,0.453057976561
 09/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081469536,0.0,0.453081469536
 09/29  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308227827,0.0,0.45308227827
 09/29  06:00:00,7.30496507024,2.20766578191,0.0442724763244,0.0,0.5500053624,2.2000214496,0.0604579152685,0.0404579152685,0.02
 09/29  07:00:00,6.83049136567,2.20766578191,0.00512138029498,0.0,1.6500160872,2.2000214496,1.58249478185,1.12938444521,0.453110336638
 09/29  08:00:00,12.1619526997,2.20766578191,0.0541903946335,0.0,4.9500482616,4.9500482616,0.48105110323,0.0279217984927,0.453129304737
 09/29  09:00:00,12.3470329979,2.20766578191,0.239270692809,0.0,4.9500482616,4.9500482616,0.453144772539,0.0,0.453144772539
 09/29  10:00:00,12.7993478325,2.20766578191,0.6915855274,0.0,4.9500482616,4.9500482616,0.453142061205,0.0,0.453142061205
 09/29  11:00:00,13.2422276286,2.20766578191,1.13446532347,0.0,4.9500482616,4.9500482616,0.453154858116,0.0,0.453154858116
 09/29  12:00:00,12.7273351739,2.20766578191,1.16957823116,0.0,4.9500482616,4.4000428992,0.453173771357,0.0,0.453173771357
 09/29  13:00:00,13.8064446953,2.20766578191,1.69868239022,0.0,4.9500482616,4.9500482616,0.453152210937,0.0,0.453152210937
 09/29  14:00:00,13.9993052294,2.20766578191,1.89154292427,0.0,4.9500482616,4.9500482616,0.45309254694,0.0,0.45309254694
 09/29  15:00:00,14.0744982332,2.20766578191,1.96673592805,0.0,4.9500482616,4.9500482616,0.453115728236,0.0,0.453115728236
 09/29  16:00:00,14.0452842373,2.20766578191,1.93752193223,0.0,4.9500482616,4.9500482616,0.453155290725,0.0,0.453155290725
 09/29  17:00:00,8.92123317236,2.20766578191,1.21351376645,0.0,2.750026812,2.750026812,0.453104066592,0.0,0.453104066592
 09/29  18:00:00,6.5627210911,2.20766578191,0.505017772384,0.0,1.6500160872,2.2000214496,0.453106971503,0.0,0.453106971503
 09/29  19:00:00,8.45799204427,2.20766578191,0.0972887255588,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 09/29  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453101992493,0.0,0.453101992493
 09/29  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453086327764,0.0,0.453086327764
 09/29  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453075356384,0.0,0.453075356384
 09/29  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 09/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063979616,0.0,0.453063979616
 09/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087495743,0.0,0.453087495743
 09/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076224356,0.0,0.453076224356
 09/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067492826,0.0,0.453067492826
 09/30  06:00:00,7.3093555467,2.20766578191,0.0486629527839,0.0,0.5500053624,2.2000214496,0.495454562427,0.0423854302475,0.453069132179
 09/30  07:00:00,5.73085614236,2.20766578191,0.00549688177771,0.0,0.5500053624,2.2000214496,1.21184325336,1.19184325336,0.02
 09/30  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.462801183303,0.0097119221643,0.453089261139
 09/30  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453103891481,0.0,0.453103891481
 09/30  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,0.453105057462,0.0,0.453105057462
 09/30  11:00:00,6.63330984579,2.20766578191,0.0256011646777,0.0,1.6500160872,2.750026812,0.453118062506,0.0,0.453118062506
 09/30  12:00:00,5.01158580152,2.20766578191,0.0538932076067,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  13:00:00,5.10165703213,2.20766578191,0.143964438223,0.0,0.8250080436,1.9250187684,0.453098212017,0.0,0.453098212017
 09/30  14:00:00,5.22482491913,2.20766578191,0.267132325219,0.0,0.8250080436,1.9250187684,0.453094082429,0.0,0.453094082429
 09/30  15:00:00,5.29702531626,2.20766578191,0.33933272235,0.0,0.8250080436,1.9250187684,0.453067980529,0.0,0.453067980529
 09/30  16:00:00,5.29553154583,2.20766578191,0.337838951918,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 09/30  17:00:00,4.34404857584,2.20766578191,0.211364025525,0.0,0.2750026812,1.6500160872,0.453090258593,0.0,0.453090258593
 09/30  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087249893,0.0,0.453087249893
 09/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085325292,0.0,0.453085325292
 09/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088861766,0.0,0.453088861766
 09/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 09/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307615508,0.0,0.45307615508
 09/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064852108,0.0,0.453064852108
 10/01  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082789357,0.0,0.453082789357
 10/01  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066814962,0.0,0.453066814962
 10/01  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058040261,0.0,0.453058040261
 10/01  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  07:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078656822,0.0,0.453078656822
 10/01  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081246556,0.0,0.453081246556
 10/01  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082463267,0.0,0.453082463267
 10/01  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085739605,0.0,0.453085739605
 10/01  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091242804,0.0,0.453091242804
 10/01  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087998392,0.0,0.453087998392
 10/01  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087958671,0.0,0.453087958671
 10/01  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071637685,0.0,0.453071637685
 10/01  18:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078992537,0.0,0.453078992537
 10/01  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075607006,0.0,0.453075607006
 10/01  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066182008,0.0,0.453066182008
 10/01  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/01  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084411785,0.0,0.453084411785
 10/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.4530720348,0.0,0.4530720348
 10/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060869676,0.0,0.453060869676
 10/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084585274,0.0,0.453084585274
 10/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  06:00:00,7.28587923043,2.20766578191,0.0251866365146,0.0,0.5500053624,2.2000214496,0.865314050047,0.412225974826,0.45308807522
 10/02  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.22814852218,1.7750554281,0.45309309408
 10/02  08:00:00,12.13355295,2.20766578191,0.0257906449318,0.0,4.9500482616,4.9500482616,0.453131547199,0.0,0.453131547199
 10/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453142438807,0.0,0.453142438807
 10/02  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453145882212,0.0,0.453145882212
 10/02  11:00:00,12.127097077,2.20766578191,0.0193347718891,0.0,4.9500482616,4.9500482616,0.453144185976,0.0,0.453144185976
 10/02  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453138790501,0.0,0.453138790501
 10/02  13:00:00,12.2622784739,2.20766578191,0.154516168763,0.0,4.9500482616,4.9500482616,0.453117319689,0.0,0.453117319689
 10/02  14:00:00,12.3699055205,2.20766578191,0.262143215344,0.0,4.9500482616,4.9500482616,0.453099665896,0.0,0.453099665896
 10/02  15:00:00,12.4996789266,2.20766578191,0.391916621458,0.0,4.9500482616,4.9500482616,0.453124708602,0.0,0.453124708602
 10/02  16:00:00,12.623358819,2.20766578191,0.515596513839,0.0,4.9500482616,4.9500482616,0.453137581342,0.0,0.453137581342
 10/02  17:00:00,7.7260191949,2.20766578191,0.0182997889921,0.0,2.750026812,2.750026812,0.467522549837,0.0144153073291,0.453107242508
 10/02  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0460396203175,0.0260396203175,0.02
 10/02  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453103234697,0.0,0.453103234697
 10/02  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453098561481,0.0,0.453098561481
 10/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453090356905,0.0,0.453090356905
 10/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307719219,0.0,0.45307719219
 10/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082093408,0.0,0.453082093408
 10/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307104126,0.0,0.45307104126
 10/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059948726,0.0,0.453059948726
 10/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453092875855,0.0,0.453092875855
 10/03  06:00:00,7.28344897986,2.20766578191,0.0227563859506,0.0,0.5500053624,2.2000214496,0.589336677127,0.312378773381,0.276957903746
 10/03  07:00:00,6.82663536468,2.20766578191,0.00126537930189,0.0,1.6500160872,2.2000214496,2.71577695839,2.51974657793,0.196030380464
 10/03  08:00:00,12.1251041393,2.20766578191,0.0173418341727,0.0,4.9500482616,4.9500482616,0.453137446638,0.0,0.453137446638
 10/03  09:00:00,12.1088966147,2.20766578191,0.00113430962566,0.0,4.9500482616,4.9500482616,0.453139290058,0.0,0.453139290058
 10/03  10:00:00,12.1425503656,2.20766578191,0.0347880604875,0.0,4.9500482616,4.9500482616,0.453145733928,0.0,0.453145733928
 10/03  11:00:00,12.3610808582,2.20766578191,0.253318553061,0.0,4.9500482616,4.9500482616,0.453159219368,0.0,0.453159219368
 10/03  12:00:00,11.8506640951,2.20766578191,0.292907152415,0.0,4.9500482616,4.4000428992,0.453170932004,0.0,0.453170932004
 10/03  13:00:00,12.7295296899,2.20766578191,0.621767384795,0.0,4.9500482616,4.9500482616,0.453122895914,0.0,0.453122895914
 10/03  14:00:00,12.9049941712,2.20766578191,0.797231866103,0.0,4.9500482616,4.9500482616,0.453148018172,0.0,0.453148018172
 10/03  15:00:00,13.0043560586,2.20766578191,0.896593753507,0.0,4.9500482616,4.9500482616,0.453113428251,0.0,0.453113428251
 10/03  16:00:00,13.0559731267,2.20766578191,0.948210821543,0.0,4.9500482616,4.9500482616,0.453095819661,0.0,0.453095819661
 10/03  17:00:00,7.91124270868,2.20766578191,0.203523302769,0.0,2.750026812,2.750026812,0.453095988235,0.0,0.453095988235
 10/03  18:00:00,6.05973410484,2.20766578191,0.00203078613138,0.0,1.6500160872,2.2000214496,0.457736903967,0.00463777176588,0.453099132201
 10/03  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453102233358,0.0,0.453102233358
 10/03  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453085447062,0.0,0.453085447062
 10/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073834277,0.0,0.453073834277
 10/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062673105,0.0,0.453062673105
 10/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086507348,0.0,0.453086507348
 10/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307553005,0.0,0.45307553005
 10/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306452371,0.0,0.45306452371
 10/04  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  06:00:00,7.32079464522,2.20766578191,0.0601020513126,0.0,0.5500053624,2.2000214496,0.453092428484,0.0,0.453092428484
 10/04  07:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.2190868195,0.765985563051,0.453101256446
 10/04  08:00:00,12.1408311495,2.20766578191,0.0330688444217,0.0,4.9500482616,4.9500482616,0.486328412384,0.0331965713704,0.453131841014
 10/04  09:00:00,12.1136112761,2.20766578191,0.00584897103052,0.0,4.9500482616,4.9500482616,0.453141911356,0.0,0.453141911356
 10/04  10:00:00,12.2433048949,2.20766578191,0.135542589804,0.0,4.9500482616,4.9500482616,0.453136076861,0.0,0.453136076861
 10/04  11:00:00,12.4346425921,2.20766578191,0.326880287037,0.0,4.9500482616,4.9500482616,0.453140170335,0.0,0.453140170335
 10/04  12:00:00,11.7835603727,2.20766578191,0.225803429971,0.0,4.9500482616,4.4000428992,0.453130426076,0.0,0.453130426076
 10/04  13:00:00,12.5913187364,2.20766578191,0.483556431242,0.0,4.9500482616,4.9500482616,0.453111701698,0.0,0.453111701698
 10/04  14:00:00,12.6509545514,2.20766578191,0.543192246335,0.0,4.9500482616,4.9500482616,0.45310639309,0.0,0.45310639309
 10/04  15:00:00,12.7589629306,2.20766578191,0.651200625512,0.0,4.9500482616,4.9500482616,0.453133883186,0.0,0.453133883186
 10/04  16:00:00,12.7184008616,2.20766578191,0.610638556502,0.0,4.9500482616,4.9500482616,0.45314132265,0.0,0.45314132265
 10/04  17:00:00,7.73913342129,2.20766578191,0.0314140153754,0.0,2.750026812,2.750026812,0.453120663258,0.0,0.453120663258
 10/04  18:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.488720388555,0.035621194156,0.453099194399
 10/04  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/04  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453095475564,0.0,0.453095475564
 10/04  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45307717462,0.0,0.45307717462
 10/04  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/04  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083646792,0.0,0.453083646792
 10/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072634965,0.0,0.453072634965
 10/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061696557,0.0,0.453061696557
 10/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085662735,0.0,0.453085662735
 10/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/05  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080309425,0.0,0.453080309425
 10/05  06:00:00,7.28927493715,2.20766578191,0.0285823432369,0.0,0.5500053624,2.2000214496,0.709578528005,0.256497841403,0.453080686602
 10/05  07:00:00,6.82656774846,2.20766578191,0.00119776308355,0.0,1.6500160872,2.2000214496,1.95645705042,1.93645705042,0.02
 10/05  08:00:00,12.1327045487,2.20766578191,0.0249422436272,0.0,4.9500482616,4.9500482616,0.472364657711,0.0192573271435,0.453107330568
 10/05  09:00:00,12.1292276041,2.20766578191,0.0214652989868,0.0,4.9500482616,4.9500482616,0.453134582122,0.0,0.453134582122
 10/05  10:00:00,12.2655339565,2.20766578191,0.157771651429,0.0,4.9500482616,4.9500482616,0.453142311345,0.0,0.453142311345
 10/05  11:00:00,12.5394656272,2.20766578191,0.431703322116,0.0,4.9500482616,4.9500482616,0.453148805221,0.0,0.453148805221
 10/05  12:00:00,11.9761667916,2.20766578191,0.418409848844,0.0,4.9500482616,4.4000428992,0.886286539437,0.0,0.886286539437
 10/05  13:00:00,12.7658743281,2.20766578191,0.658112023013,0.0,4.9500482616,4.9500482616,0.453173273504,0.0,0.453173273504
 10/05  14:00:00,12.8200116308,2.20766578191,0.712249325696,0.0,4.9500482616,4.9500482616,0.453132180956,0.0,0.453132180956
 10/05  15:00:00,12.8322588051,2.20766578191,0.724496499987,0.0,4.9500482616,4.9500482616,0.453105451014,0.0,0.453105451014
 10/05  16:00:00,12.8546400892,2.20766578191,0.746877784078,0.0,4.9500482616,4.9500482616,0.453125758809,0.0,0.453125758809
 10/05  17:00:00,7.77267836909,2.20766578191,0.0649589631763,0.0,2.750026812,2.750026812,0.02,0.0,0.02
 10/05  18:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.499961688208,0.0468539659691,0.453107722239
 10/05  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453099293536,0.0,0.453099293536
 10/05  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453095622653,0.0,0.453095622653
 10/05  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/05  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076410514,0.0,0.453076410514
 10/05  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063894486,0.0,0.453063894486
 10/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087874004,0.0,0.453087874004
 10/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077057916,0.0,0.453077057916
 10/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306621114,0.0,0.45306621114
 10/06  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066091643,0.0,0.453066091643
 10/06  06:00:00,7.28742062342,2.20766578191,0.026728029506,0.0,0.5500053624,2.2000214496,0.291044132036,0.271044132036,0.02
 10/06  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.34027050715,1.88716769091,0.453102816247
 10/06  08:00:00,12.1216494332,2.20766578191,0.0138871281089,0.0,4.9500482616,4.9500482616,0.453099672579,0.0,0.453099672579
 10/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453145051306,0.0,0.453145051306
 10/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453139392986,0.0,0.453139392986
 10/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453159030565,0.0,0.453159030565
 10/06  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453179027627,0.0,0.453179027627
 10/06  13:00:00,12.1118520009,2.20766578191,0.004089695806,0.0,4.9500482616,4.9500482616,0.45316225008,0.0,0.45316225008
 10/06  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453136796637,0.0,0.453136796637
 10/06  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453110739531,0.0,0.453110739531
 10/06  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453136244187,0.0,0.453136244187
 10/06  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.616048419402,0.162938949068,0.453109470334
 10/06  18:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.496927388773,0.043811681474,0.453115707299
 10/06  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453071984634,0.0,0.453071984634
 10/06  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.60631007516,0.153239015335,0.453071059825
 10/06  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061130726,0.0,0.453061130726
 10/06  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085179976,0.0,0.453085179976
 10/07  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074413301,0.0,0.453074413301
 10/07  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063640222,0.0,0.453063640222
 10/07  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087768978,0.0,0.453087768978
 10/07  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  06:00:00,7.27195342815,2.20766578191,0.0112608342376,0.0,0.5500053624,2.2000214496,1.91069869599,1.45764285334,0.453055842654
 10/07  07:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.19913262337,4.74606346495,0.45306915842
 10/07  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.9137514406,2.8937514406,0.02
 10/07  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.36837438831,1.91527664243,0.453097745883
 10/07  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,1.76041680601,1.3073196563,0.453097149712
 10/07  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,1.52065984221,1.067579734,0.453080108207
 10/07  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.60276776703,2.14966677635,0.453100990686
 10/07  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.50563437218,2.48563437218,0.02
 10/07  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.81556847673,2.36249986826,0.453068608465
 10/07  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.705708755,2.2526095564,0.453099198608
 10/07  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.75279931405,2.29970697104,0.45309234301
 10/07  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,3.28843300394,3.26843300394,0.02
 10/07  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086659502,0.0,0.453086659502
 10/07  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085656082,0.0,0.453085656082
 10/07  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088214811,0.0,0.453088214811
 10/07  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080371444,0.0,0.453080371444
 10/07  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/07  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069612011,0.0,0.453069612011
 10/08  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054752475,0.0,0.453054752475
 10/08  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073550818,0.0,0.453073550818
 10/08  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060594847,0.0,0.453060594847
 10/08  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086447787,0.0,0.453086447787
 10/08  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070918561,0.0,0.453070918561
 10/08  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080051053,0.0,0.453080051053
 10/08  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308081531,0.0,0.45308081531
 10/08  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307339576,0.0,0.45307339576
 10/08  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307747709,0.0,0.45307747709
 10/08  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063312469,0.0,0.453063312469
 10/08  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083613167,0.0,0.453083613167
 10/08  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085245159,0.0,0.453085245159
 10/08  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085244233,0.0,0.453085244233
 10/08  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/08  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079846252,0.0,0.453079846252
 10/08  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063976322,0.0,0.453063976322
 10/08  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082747765,0.0,0.453082747765
 10/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067269406,0.0,0.453067269406
 10/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086059612,0.0,0.453086059612
 10/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082110041,0.0,0.453082110041
 10/09  07:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306498764,0.0,0.45306498764
 10/09  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086017209,0.0,0.453086017209
 10/09  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308423752,0.0,0.45308423752
 10/09  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089017491,0.0,0.453089017491
 10/09  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068475598,0.0,0.453068475598
 10/09  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058127333,0.0,0.453058127333
 10/09  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078540148,0.0,0.453078540148
 10/09  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  18:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086220194,0.0,0.453086220194
 10/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081630869,0.0,0.453081630869
 10/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.452995033085,0.0,0.452995033085
 10/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058960556,0.0,0.453058960556
 10/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077804071,0.0,0.453077804071
 10/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067650106,0.0,0.453067650106
 10/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057109645,0.0,0.453057109645
 10/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/10  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089167395,0.0,0.453089167395
 10/10  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.2625018315,5.80941252609,0.453089305413
 10/10  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.96458720744,7.94458720744,0.02
 10/10  08:00:00,12.1108693587,2.20766578191,0.00310705355872,0.0,4.9500482616,4.9500482616,1.52290187538,1.06978492685,0.453116948529
 10/10  09:00:00,12.11131365,2.20766578191,0.00355134490256,0.0,4.9500482616,4.9500482616,0.496275769859,0.0431372444875,0.453138525372
 10/10  10:00:00,12.1195915928,2.20766578191,0.0118292877137,0.0,4.9500482616,4.9500482616,0.453145409117,0.0,0.453145409117
 10/10  11:00:00,12.272185088,2.20766578191,0.164422782927,0.0,4.9500482616,4.9500482616,0.453157642219,0.0,0.453157642219
 10/10  12:00:00,11.8190959445,2.20766578191,0.261339001761,0.0,4.9500482616,4.4000428992,0.571645886866,0.0,0.571645886866
 10/10  13:00:00,12.5919381968,2.20766578191,0.484175891722,0.0,4.9500482616,4.9500482616,0.767791041771,0.0,0.767791041771
 10/10  14:00:00,12.8047861106,2.20766578191,0.697023805516,0.0,4.9500482616,4.9500482616,0.45312224213,0.0,0.45312224213
 10/10  15:00:00,12.9840370446,2.20766578191,0.876274739473,0.0,4.9500482616,4.9500482616,0.453124704443,0.0,0.453124704443
 10/10  16:00:00,13.0579656605,2.20766578191,0.95020335542,0.0,4.9500482616,4.9500482616,0.45314127954,0.0,0.45314127954
 10/10  17:00:00,8.05040181835,2.20766578191,0.34268241244,0.0,2.750026812,2.750026812,0.0262930062083,0.00629300620833,0.02
 10/10  18:00:00,6.49832659143,2.20766578191,0.0567899393844,0.0,1.6500160872,2.2000214496,0.453114866075,0.0,0.453114866075
 10/10  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453096393413,0.0,0.453096393413
 10/10  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453093957725,0.0,0.453093957725
 10/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/10  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077691795,0.0,0.453077691795
 10/10  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063262833,0.0,0.453063262833
 10/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087700032,0.0,0.453087700032
 10/11  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077290918,0.0,0.453077290918
 10/11  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066853412,0.0,0.453066853412
 10/11  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067330774,0.0,0.453067330774
 10/11  06:00:00,7.29327156026,2.20766578191,0.0325789663516,0.0,0.5500053624,2.2000214496,0.23154925404,0.21154925404,0.02
 10/11  07:00:00,7.2125717853,2.20766578191,0.00336846658566,0.0,1.6500160872,2.2000214496,2.30030203223,1.8471969,0.453105132228
 10/11  08:00:00,12.1304685287,2.20766578191,0.0227062235409,0.0,4.9500482616,4.9500482616,0.481031825618,0.0278904045389,0.453141421079
 10/11  09:00:00,12.1461993299,2.20766578191,0.0384370247647,0.0,4.9500482616,4.9500482616,0.453138181474,0.0,0.453138181474
 10/11  10:00:00,12.3410831621,2.20766578191,0.233320856971,0.0,4.9500482616,4.9500482616,0.45314902751,0.0,0.45314902751
 10/11  11:00:00,12.6354639481,2.20766578191,0.527701643004,0.0,4.9500482616,4.9500482616,0.453155737952,0.0,0.453155737952
 10/11  12:00:00,12.282805732,2.20766578191,0.725048789288,0.0,4.9500482616,4.4000428992,0.453177191193,0.0,0.453177191193
 10/11  13:00:00,13.346188576,2.20766578191,1.23842627086,0.0,4.9500482616,4.9500482616,0.453169137197,0.0,0.453169137197
 10/11  14:00:00,13.4421270919,2.20766578191,1.3343647868,0.0,4.9500482616,4.9500482616,0.453111450336,0.0,0.453111450336
 10/11  15:00:00,13.3562247474,2.20766578191,1.24846244228,0.0,4.9500482616,4.9500482616,0.453131829193,0.0,0.453131829193
 10/11  16:00:00,13.1524832443,2.20766578191,1.04472093919,0.0,4.9500482616,4.9500482616,0.453150119816,0.0,0.453150119816
 10/11  17:00:00,7.96652161395,2.20766578191,0.258802208034,0.0,2.750026812,2.750026812,0.45312811421,0.0,0.45312811421
 10/11  18:00:00,6.83856062038,2.20766578191,0.0131906350029,0.0,1.6500160872,2.2000214496,0.453112821607,0.0,0.453112821607
 10/11  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453100834379,0.0,0.453100834379
 10/11  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 10/11  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453099518058,0.0,0.453099518058
 10/11  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453054703089,0.0,0.453054703089
 10/11  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079200394,0.0,0.453079200394
 10/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068820376,0.0,0.453068820376
 10/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058451023,0.0,0.453058451023
 10/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083085517,0.0,0.453083085517
 10/12  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/12  06:00:00,7.32006738653,2.20766578191,0.059374792614,0.0,0.5500053624,2.2000214496,0.453086881272,0.0,0.453086881272
 10/12  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.20760350523,0.754516105581,0.453087399644
 10/12  08:00:00,12.1711320242,2.20766578191,0.0633697191098,0.0,4.9500482616,4.9500482616,0.453120013923,0.0,0.453120013923
 10/12  09:00:00,12.1350792999,2.20766578191,0.0273169947424,0.0,4.9500482616,4.9500482616,0.4531438892,0.0,0.4531438892
 10/12  10:00:00,12.386963994,2.20766578191,0.279201688906,0.0,4.9500482616,4.9500482616,0.453141802284,0.0,0.453141802284
 10/12  11:00:00,12.6010530392,2.20766578191,0.493290734091,0.0,4.9500482616,4.9500482616,0.453140870413,0.0,0.453140870413
 10/12  12:00:00,11.9357081306,2.20766578191,0.377951187934,0.0,4.9500482616,4.4000428992,0.453170380974,0.0,0.453170380974
 10/12  13:00:00,12.8340004848,2.20766578191,0.726238179727,0.0,4.9500482616,4.9500482616,0.453120993117,0.0,0.453120993117
 10/12  14:00:00,12.9567031778,2.20766578191,0.848940872734,0.0,4.9500482616,4.9500482616,0.453119092864,0.0,0.453119092864
 10/12  15:00:00,13.1010264475,2.20766578191,0.993264142353,0.0,4.9500482616,4.9500482616,0.45309629367,0.0,0.45309629367
 10/12  16:00:00,13.2147795646,2.20766578191,1.10701725945,0.0,4.9500482616,4.9500482616,0.453100973549,0.0,0.453100973549
 10/12  17:00:00,8.02230657862,2.20766578191,0.314587172709,0.0,2.750026812,2.750026812,0.453119303049,0.0,0.453119303049
 10/12  18:00:00,6.83477872665,2.20766578191,0.00940874126755,0.0,1.6500160872,2.2000214496,0.457825315717,0.00472386296017,0.453101452757
 10/12  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/12  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453098974339,0.0,0.453098974339
 10/12  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453084837409,0.0,0.453084837409
 10/12  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076526162,0.0,0.453076526162
 10/12  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066171051,0.0,0.453066171051
 10/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055869954,0.0,0.453055869954
 10/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080621738,0.0,0.453080621738
 10/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/13  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453073057007,0.0,0.453073057007
 10/13  06:00:00,7.31995081438,2.20766578191,0.059258220472,0.0,0.5500053624,2.2000214496,0.453076284644,0.0,0.453076284644
 10/13  07:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.57324289027,1.12015230558,0.453090584695
 10/13  08:00:00,12.1599068095,2.20766578191,0.0521445043452,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/13  09:00:00,12.1159059247,2.20766578191,0.00814361963114,0.0,4.9500482616,4.9500482616,0.453144727162,0.0,0.453144727162
 10/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453142627877,0.0,0.453142627877
 10/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886293781195,0.0,0.886293781195
 10/13  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453118243398,0.0,0.453118243398
 10/13  13:00:00,12.1191175156,2.20766578191,0.011355210478,0.0,4.9500482616,4.9500482616,0.453167936215,0.0,0.453167936215
 10/13  14:00:00,12.1141246974,2.20766578191,0.00636239229755,0.0,4.9500482616,4.9500482616,0.453089336396,0.0,0.453089336396
 10/13  15:00:00,12.1756461696,2.20766578191,0.06788386451,0.0,4.9500482616,4.9500482616,0.453119221641,0.0,0.453119221641
 10/13  16:00:00,12.2296299178,2.20766578191,0.121867612722,0.0,4.9500482616,4.9500482616,0.453137598799,0.0,0.453137598799
 10/13  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.53971020255,0.0865995660324,0.453110636518
 10/13  18:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0625556913525,0.0425556913525,0.02
 10/13  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453108343577,0.0,0.453108343577
 10/13  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453105841245,0.0,0.453105841245
 10/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453080523381,0.0,0.453080523381
 10/13  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/13  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069192216,0.0,0.453069192216
 10/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058909386,0.0,0.453058909386
 10/14  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083739328,0.0,0.453083739328
 10/14  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073574188,0.0,0.453073574188
 10/14  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071017626,0.0,0.453071017626
 10/14  06:00:00,7.2771030376,2.20766578191,0.0164104436871,0.0,0.5500053624,2.2000214496,1.03326667926,0.58019497747,0.453071701788
 10/14  07:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,3.92402071884,3.90402071884,0.02
 10/14  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.85301323067,2.39990761259,0.453105618079
 10/14  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.45384070236,2.00073423571,0.453106466654
 10/14  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.25840233962,1.80530029718,0.453102042448
 10/14  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,1.22007441871,1.20007441871,0.02
 10/14  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.42584063616,1.97273267725,0.453107958904
 10/14  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.25323123384,1.80012198566,0.453109248184
 10/14  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.09044705765,1.63737660219,0.453070455468
 10/14  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.74693197551,1.72693197551,0.02
 10/14  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.35258838058,1.89948498235,0.45310339823
 10/14  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,3.55397559322,3.10089450983,0.453081083393
 10/14  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093482018,0.0,0.453093482018
 10/14  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080545031,0.0,0.453080545031
 10/14  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087576066,0.0,0.453087576066
 10/14  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/14  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073746848,0.0,0.453073746848
 10/14  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306355922,0.0,0.45306355922
 10/15  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081975143,0.0,0.453081975143
