Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 10/15  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066900229,0.0,0.453066900229
 10/15  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061133751,0.0,0.453061133751
 10/15  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081138301,0.0,0.453081138301
 10/15  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084806152,0.0,0.453084806152
 10/15  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086945539,0.0,0.453086945539
 10/15  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080503392,0.0,0.453080503392
 10/15  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092864596,0.0,0.453092864596
 10/15  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078713894,0.0,0.453078713894
 10/15  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080465098,0.0,0.453080465098
 10/15  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  18:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083013951,0.0,0.453083013951
 10/15  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084755527,0.0,0.453084755527
 10/15  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091052777,0.0,0.453091052777
 10/15  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080152529,0.0,0.453080152529
 10/15  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/15  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065068686,0.0,0.453065068686
 10/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453053679232,0.0,0.453053679232
 10/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078745092,0.0,0.453078745092
 10/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068743931,0.0,0.453068743931
 10/16  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,10.5775381761,10.1244641521,0.453074024018
 10/16  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.8756827428,11.4226004893,0.453082253445
 10/16  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.13534038052,4.68221441927,0.453125961252
 10/16  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.33704913308,2.88392477571,0.453124357369
 10/16  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.51823319279,2.06510869114,0.453124501653
 10/16  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.77539907722,1.32223887211,0.453160205108
 10/16  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,2.3818559467,1.92869286101,0.453163085694
 10/16  13:00:00,12.1094398677,2.20766578191,0.00167756263031,0.0,4.9500482616,4.9500482616,0.95700027793,0.50385144902,0.453148828911
 10/16  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.730985221194,0.27784876917,0.453136452024
 10/16  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.629800535074,0.176685552902,0.453114982172
 10/16  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.576632244341,0.123503753948,0.453128490392
 10/16  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,3.08531989997,2.63223214283,0.453087757139
 10/16  18:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.01353241496,4.5604143818,0.453118033154
 10/16  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.0577414682,5.0377414682,0.02
 10/16  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.9725549987,5.51948368435,0.453071314346
 10/16  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.18450243301,5.73144412894,0.453058304068
 10/16  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/16  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085578514,0.0,0.453085578514
 10/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075593128,0.0,0.453075593128
 10/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065671173,0.0,0.453065671173
 10/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055735859,0.0,0.453055735859
 10/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/17  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086689831,0.0,0.453086689831
 10/17  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,9.82825144504,9.37516290894,0.453088536107
 10/17  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.4510558501,12.4310558501,0.02
 10/17  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.34090043664,4.88777454029,0.453125896356
 10/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.16137281537,1.70822952813,0.453143287237
 10/17  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.855920707756,0.402774374551,0.453146333205
 10/17  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.474756281293,0.0216009754585,0.453155305834
 10/17  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.897831613605,0.0114904749391,0.886341138666
 10/17  13:00:00,12.136921367,2.20766578191,0.0291590619053,0.0,4.9500482616,4.9500482616,0.453158255789,0.0,0.453158255789
 10/17  14:00:00,12.1789209254,2.20766578191,0.0711586202423,0.0,4.9500482616,4.9500482616,0.45313337948,0.0,0.45313337948
 10/17  15:00:00,12.1503930702,2.20766578191,0.0426307650534,0.0,4.9500482616,4.9500482616,0.453139564386,0.0,0.453139564386
 10/17  16:00:00,12.1310588797,2.20766578191,0.0232965745564,0.0,4.9500482616,4.9500482616,0.453153790539,0.0,0.453153790539
 10/17  17:00:00,7.70856898632,2.20766578191,0.000849580412421,0.0,2.750026812,2.750026812,0.539781609201,0.0866664781309,0.45311513107
 10/17  18:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.544304544164,0.524304544164,0.02
 10/17  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.66490735246,1.21180045424,0.453106898217
 10/17  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.03511718435,2.5820116139,0.453105570451
 10/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.65713506564,3.20405559712,0.453079468518
 10/17  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/17  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068470557,0.0,0.453068470557
 10/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058539301,0.0,0.453058539301
 10/18  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083771903,0.0,0.453083771903
 10/18  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073961597,0.0,0.453073961597
 10/18  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/18  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453071873513,0.0,0.453071873513
 10/18  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.61972716513,5.16665409704,0.453073068092
 10/18  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.39864025889,8.37864025889,0.02
 10/18  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.67470267799,2.2215687051,0.453133972894
 10/18  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.23813990867,0.784992106127,0.453147802547
 10/18  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.754202354708,0.30107491128,0.453127443429
 10/18  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.478570757416,0.0254115624155,0.453159195001
 10/18  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.886277074635,0.0,0.886277074635
 10/18  13:00:00,12.1278763135,2.20766578191,0.0201140083874,0.0,4.9500482616,4.9500482616,0.453173764167,0.0,0.453173764167
 10/18  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453137378508,0.0,0.453137378508
 10/18  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453115556816,0.0,0.453115556816
 10/18  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453143138206,0.0,0.453143138206
 10/18  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.636312076618,0.183230241004,0.453081835614
 10/18  18:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0517344256489,0.0317344256489,0.02
 10/18  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.578021847511,0.124926069878,0.453095777633
 10/18  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.838442113127,0.385341957905,0.453100155222
 10/18  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.19471194807,0.741641421236,0.453070526833
 10/18  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/18  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058008792,0.0,0.453058008792
 10/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083256752,0.0,0.453083256752
 10/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073546105,0.0,0.453073546105
 10/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063804989,0.0,0.453063804989
 10/19  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063557902,0.0,0.453063557902
 10/19  06:00:00,7.26966723958,2.20766578191,0.00897464566605,0.0,0.5500053624,2.2000214496,2.03107651298,2.01107651298,0.02
 10/19  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.51051468949,4.05743943644,0.453075253044
 10/19  08:00:00,12.1181652728,2.20766578191,0.0104029676909,0.0,4.9500482616,4.9500482616,0.494123184622,0.0409801214564,0.453143063165
 10/19  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453139121472,0.0,0.453139121472
 10/19  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453139029471,0.0,0.453139029471
 10/19  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453160947614,0.0,0.453160947614
 10/19  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.453182601365,0.0,0.453182601365
 10/19  13:00:00,12.1149511961,2.20766578191,0.00718889100574,0.0,4.9500482616,4.9500482616,0.886305604031,0.0,0.886305604031
 10/19  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453094903722,0.0,0.453094903722
 10/19  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 10/19  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886269113775,0.0,0.886269113775
 10/19  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.140518700519,0.120518700519,0.02
 10/19  18:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.50601286258,0.0529045807563,0.453108281824
 10/19  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453095125966,0.0,0.453095125966
 10/19  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.551959837882,0.0988567220614,0.45310311582
 10/19  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.283195302348,0.263195302348,0.02
 10/19  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453065739592,0.0,0.453065739592
 10/19  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054360866,0.0,0.453054360866
 10/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079759763,0.0,0.453079759763
 10/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070124609,0.0,0.453070124609
 10/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060469527,0.0,0.453060469527
 10/20  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453062069688,0.0,0.453062069688
 10/20  06:00:00,7.26710333338,2.20766578191,0.0064107394698,0.0,0.5500053624,2.2000214496,2.71237601554,2.69237601554,0.02
 10/20  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.14950016297,6.69639081651,0.453109346455
 10/20  08:00:00,12.1113149106,2.20766578191,0.00355260546905,0.0,4.9500482616,4.9500482616,1.32108862661,0.867956093413,0.453132533193
 10/20  09:00:00,12.1103980427,2.20766578191,0.00263573756063,0.0,4.9500482616,4.9500482616,0.455951616864,0.00280840305252,0.453143213811
 10/20  10:00:00,12.1095026168,2.20766578191,0.00174031165111,0.0,4.9500482616,4.9500482616,0.453146986818,0.0,0.453146986818
 10/20  11:00:00,12.1683095829,2.20766578191,0.060547277799,0.0,4.9500482616,4.9500482616,0.453154562912,0.0,0.453154562912
 10/20  12:00:00,11.6956333188,2.20766578191,0.137876376114,0.0,4.9500482616,4.4000428992,0.453180130325,0.0,0.453180130325
 10/20  13:00:00,12.3596445579,2.20766578191,0.251882252807,0.0,4.9500482616,4.9500482616,0.453172300753,0.0,0.453172300753
 10/20  14:00:00,12.4130426646,2.20766578191,0.305280359458,0.0,4.9500482616,4.9500482616,0.453140819813,0.0,0.453140819813
 10/20  15:00:00,12.537901449,2.20766578191,0.430139143873,0.0,4.9500482616,4.9500482616,0.45311241669,0.0,0.45311241669
 10/20  16:00:00,12.654145312,2.20766578191,0.546383006933,0.0,4.9500482616,4.9500482616,0.453134561613,0.0,0.453134561613
 10/20  17:00:00,7.83126264091,2.20766578191,0.123543234998,0.0,2.750026812,2.750026812,0.465954566184,0.0128251865906,0.453129379593
 10/20  18:00:00,7.21272433273,2.20766578191,0.00352101402211,0.0,1.6500160872,2.2000214496,0.466484266849,0.0133647522152,0.453119514634
 10/20  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.458532418426,0.0054269066131,0.453105511813
 10/20  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.59759140735,0.144498348657,0.453093058693
 10/20  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.433807570219,0.413807570219,0.02
 10/20  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067632281,0.0,0.453067632281
 10/20  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057654931,0.0,0.453057654931
 10/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/21  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083142023,0.0,0.453083142023
 10/21  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073605153,0.0,0.453073605153
 10/21  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064048504,0.0,0.453064048504
 10/21  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067526471,0.0,0.453067526471
 10/21  06:00:00,7.27441845075,2.20766578191,0.013725856842,0.0,0.5500053624,2.2000214496,1.2739901599,1.2539901599,0.02
 10/21  07:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,4.94756857969,4.49449071802,0.453077861672
 10/21  08:00:00,6.60925370336,2.20766578191,0.00154502224485,0.0,1.6500160872,2.750026812,2.4723216181,2.01921640525,0.453105212852
 10/21  09:00:00,6.60981839738,2.20766578191,0.00210971626396,0.0,1.6500160872,2.750026812,0.638179348403,0.618179348403,0.02
 10/21  10:00:00,6.61005379383,2.20766578191,0.00234511271945,0.0,1.6500160872,2.750026812,0.644165985504,0.191047593691,0.453118391812
 10/21  11:00:00,6.62947509862,2.20766578191,0.0217664175035,0.0,1.6500160872,2.750026812,0.453112246399,0.0,0.453112246399
 10/21  12:00:00,5.08122767957,2.20766578191,0.123535085657,0.0,0.8250080436,1.9250187684,0.45311839872,0.0,0.45311839872
 10/21  13:00:00,5.19928361877,2.20766578191,0.241591024854,0.0,0.8250080436,1.9250187684,0.453115878464,0.0,0.453115878464
 10/21  14:00:00,5.251081218,2.20766578191,0.293388624084,0.0,0.8250080436,1.9250187684,0.02,0.0,0.02
 10/21  15:00:00,5.22430090826,2.20766578191,0.26660831435,0.0,0.8250080436,1.9250187684,0.453090223987,0.0,0.453090223987
 10/21  16:00:00,5.18213329845,2.20766578191,0.224440704536,0.0,0.8250080436,1.9250187684,0.453105498824,0.0,0.453105498824
 10/21  17:00:00,4.20671098221,2.20766578191,0.0740264318979,0.0,0.2750026812,1.6500160872,0.453091862282,0.0,0.453091862282
 10/21  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092618106,0.0,0.453092618106
 10/21  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092901121,0.0,0.453092901121
 10/21  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/21  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058902974,0.0,0.453058902974
 10/21  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084025171,0.0,0.453084025171
 10/21  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071910745,0.0,0.453071910745
 10/22  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057286996,0.0,0.453057286996
 10/22  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077170469,0.0,0.453077170469
 10/22  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074629261,0.0,0.453074629261
 10/22  07:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058348673,0.0,0.453058348673
 10/22  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080042254,0.0,0.453080042254
 10/22  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088733582,0.0,0.453088733582
 10/22  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085716586,0.0,0.453085716586
 10/22  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067067779,0.0,0.453067067779
 10/22  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057903293,0.0,0.453057903293
 10/22  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079022882,0.0,0.453079022882
 10/22  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  18:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088051567,0.0,0.453088051567
 10/22  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084410244,0.0,0.453084410244
 10/22  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077952435,0.0,0.453077952435
 10/22  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/22  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063979926,0.0,0.453063979926
 10/22  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083817882,0.0,0.453083817882
 10/23  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074868395,0.0,0.453074868395
 10/23  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306550119,0.0,0.45306550119
 10/23  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/23  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453061952103,0.0,0.453061952103
 10/23  06:00:00,7.301389573,2.20766578191,0.0406969790849,0.0,0.5500053624,2.2000214496,0.481113867147,0.0280491792349,0.453064687912
 10/23  07:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.788575826988,0.768575826988,0.02
 10/23  08:00:00,12.1486503979,2.20766578191,0.0408880928204,0.0,4.9500482616,4.9500482616,0.453122189952,0.0,0.453122189952
 10/23  09:00:00,12.1091424888,2.20766578191,0.00138018367223,0.0,4.9500482616,4.9500482616,0.453103638551,0.0,0.453103638551
 10/23  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453105376449,0.0,0.453105376449
 10/23  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453149539102,0.0,0.453149539102
 10/23  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.945305320035,0.0589766307384,0.886328689297
 10/23  13:00:00,12.1164340069,2.20766578191,0.00867170179421,0.0,4.9500482616,4.9500482616,0.453154898076,0.0,0.453154898076
 10/23  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453133653397,0.0,0.453133653397
 10/23  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453114574164,0.0,0.453114574164
 10/23  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453138585816,0.0,0.453138585816
 10/23  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.599896555756,0.1467815507,0.453115005056
 10/23  18:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.124709643485,0.104709643485,0.02
 10/23  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.867762346989,0.414650206533,0.453112140456
 10/23  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.62591920199,1.17284663853,0.453072563459
 10/23  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.46805404678,2.01496233603,0.453091710751
 10/23  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/23  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081186345,0.0,0.453081186345
 10/23  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071831475,0.0,0.453071831475
 10/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062560327,0.0,0.453062560327
 10/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088379808,0.0,0.453088379808
 10/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/24  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087114036,0.0,0.453087114036
 10/24  06:00:00,7.26289251373,2.20766578191,0.00219991981792,0.0,0.5500053624,2.2000214496,3.81159690721,3.35850784454,0.453089062667
 10/24  07:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.01847368495,7.99847368495,0.02
 10/24  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.51103865946,2.05794695427,0.453091705192
 10/24  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.27161732918,0.818466276834,0.453151052346
 10/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.645436569209,0.192283023499,0.45315354571
 10/24  11:00:00,12.1083682763,2.20766578191,0.00060597118862,0.0,4.9500482616,4.9500482616,0.456182038074,0.00302652021932,0.453155517854
 10/24  12:00:00,11.5589286898,2.20766578191,0.00117174708947,0.0,4.9500482616,4.4000428992,0.894800929567,0.00845639914374,0.886344530423
 10/24  13:00:00,12.1596366848,2.20766578191,0.0518743796531,0.0,4.9500482616,4.9500482616,0.453180854539,0.0,0.453180854539
 10/24  14:00:00,12.1918879403,2.20766578191,0.084125635206,0.0,4.9500482616,4.9500482616,0.453125457705,0.0,0.453125457705
 10/24  15:00:00,12.1858524761,2.20766578191,0.078090171009,0.0,4.9500482616,4.9500482616,0.453134776929,0.0,0.453134776929
 10/24  16:00:00,12.1450246667,2.20766578191,0.0372623616007,0.0,4.9500482616,4.9500482616,0.453153014703,0.0,0.453153014703
 10/24  17:00:00,7.70906056987,2.20766578191,0.0013411639606,0.0,2.750026812,2.750026812,0.549490877002,0.0963741932098,0.453116683793
 10/24  18:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.738818422653,0.718818422653,0.02
 10/24  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.22482060457,1.77170996807,0.453110636494
 10/24  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.79522992043,3.34211889576,0.453111024664
 10/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.39013591626,3.93705003544,0.453085880822
 10/24  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/24  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075477997,0.0,0.453075477997
 10/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066206315,0.0,0.453066206315
 10/25  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057022421,0.0,0.453057022421
 10/25  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453082994636,0.0,0.453082994636
 10/25  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/25  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453081817236,0.0,0.453081817236
 10/25  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.45056408202,4.99748016179,0.453083920229
 10/25  07:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.06087137632,9.04087137632,0.02
 10/25  08:00:00,12.1081271559,2.20766578191,0.000364850777006,0.0,4.9500482616,4.9500482616,2.6185342659,2.16544750385,0.453086762052
 10/25  09:00:00,12.1105456677,2.20766578191,0.00278336261448,0.0,4.9500482616,4.9500482616,0.78197674259,0.328829847406,0.453146895184
 10/25  10:00:00,12.1098936254,2.20766578191,0.00213132029733,0.0,4.9500482616,4.9500482616,0.453149728301,0.0,0.453149728301
 10/25  11:00:00,12.1289054627,2.20766578191,0.0211431575782,0.0,4.9500482616,4.9500482616,0.453152092842,0.0,0.453152092842
 10/25  12:00:00,11.6678487372,2.20766578191,0.110091794481,0.0,4.9500482616,4.4000428992,0.886352651922,0.0,0.886352651922
 10/25  13:00:00,12.3351200554,2.20766578191,0.227357750331,0.0,4.9500482616,4.9500482616,0.453144688411,0.0,0.453144688411
 10/25  14:00:00,12.309260559,2.20766578191,0.201498253889,0.0,4.9500482616,4.9500482616,0.453124410208,0.0,0.453124410208
 10/25  15:00:00,12.2932566538,2.20766578191,0.185494348672,0.0,4.9500482616,4.9500482616,0.453134194137,0.0,0.453134194137
 10/25  16:00:00,12.2769326784,2.20766578191,0.169170373265,0.0,4.9500482616,4.9500482616,0.453162918115,0.0,0.453162918115
 10/25  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.512989395185,0.0598809373123,0.453108457873
 10/25  18:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0830146773014,0.0630146773014,0.02
 10/25  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453106354799,0.0,0.453106354799
 10/25  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45311038678,0.0,0.45311038678
 10/25  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453086900313,0.0,0.453086900313
 10/25  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/25  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307658396,0.0,0.45307658396
 10/25  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067409574,0.0,0.453067409574
 10/26  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305832335,0.0,0.45305832335
 10/26  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084392302,0.0,0.453084392302
 10/26  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/26  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083349523,0.0,0.453083349523
 10/26  06:00:00,7.31453255469,2.20766578191,0.0538399607804,0.0,0.5500053624,2.2000214496,0.47943755234,0.0263519667351,0.453085585605
 10/26  07:00:00,7.98051605434,2.20766578191,0.00364606896607,0.0,1.6500160872,2.2000214496,0.556422860611,0.536422860611,0.02
 10/26  08:00:00,12.1719919794,2.20766578191,0.0642296742525,0.0,4.9500482616,4.9500482616,0.453119649006,0.0,0.453119649006
 10/26  09:00:00,12.1119653794,2.20766578191,0.00420307433158,0.0,4.9500482616,4.9500482616,0.453148182101,0.0,0.453148182101
 10/26  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453151191616,0.0,0.453151191616
 10/26  11:00:00,12.1191932657,2.20766578191,0.0114309605998,0.0,4.9500482616,4.9500482616,0.453105751613,0.0,0.453105751613
 10/26  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.906155069839,0.0198411780345,0.886313891805
 10/26  13:00:00,12.1414206114,2.20766578191,0.0336583062564,0.0,4.9500482616,4.9500482616,0.453150274171,0.0,0.453150274171
 10/26  14:00:00,12.1532749603,2.20766578191,0.0455126551567,0.0,4.9500482616,4.9500482616,0.453130411477,0.0,0.453130411477
 10/26  15:00:00,12.1383715243,2.20766578191,0.0306092192003,0.0,4.9500482616,4.9500482616,0.453140670915,0.0,0.453140670915
 10/26  16:00:00,12.1307958366,2.20766578191,0.0230335314639,0.0,4.9500482616,4.9500482616,0.453139491755,0.0,0.453139491755
 10/26  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.583157529865,0.130041603155,0.45311592671
 10/26  18:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.485654629317,0.0325565528152,0.453098076501
 10/26  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.02,0.0,0.02
 10/26  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.45307512269,0.0,0.45307512269
 10/26  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.619336728321,0.166278966236,0.453057762085
 10/26  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/26  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084591509,0.0,0.453084591509
 10/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075529121,0.0,0.453075529121
 10/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066551925,0.0,0.453066551925
 10/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057554904,0.0,0.453057554904
 10/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/27  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091825602,0.0,0.453091825602
 10/27  06:00:00,7.26744106949,2.20766578191,0.00674847557858,0.0,0.5500053624,2.2000214496,3.15201000546,2.69895227211,0.453057733353
 10/27  07:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.37536176172,7.35536176172,0.02
 10/27  08:00:00,12.108995258,2.20766578191,0.00123295289577,0.0,4.9500482616,4.9500482616,1.95218108196,1.49908289368,0.453098188283
 10/27  09:00:00,12.1107897231,2.20766578191,0.00302741800045,0.0,4.9500482616,4.9500482616,0.5689030304,0.115762950914,0.453140079486
 10/27  10:00:00,12.1098660753,2.20766578191,0.00210377018947,0.0,4.9500482616,4.9500482616,0.453149001749,0.0,0.453149001749
 10/27  11:00:00,12.1315791242,2.20766578191,0.0238168190446,0.0,4.9500482616,4.9500482616,0.45314995943,0.0,0.45314995943
 10/27  12:00:00,11.6585323407,2.20766578191,0.100775398031,0.0,4.9500482616,4.4000428992,0.886335543502,0.0,0.886335543502
 10/27  13:00:00,12.3392169402,2.20766578191,0.231454635051,0.0,4.9500482616,4.9500482616,0.45316344972,0.0,0.45316344972
 10/27  14:00:00,12.3738264801,2.20766578191,0.266064175012,0.0,4.9500482616,4.9500482616,0.453143719389,0.0,0.453143719389
 10/27  15:00:00,12.3596170862,2.20766578191,0.251854781103,0.0,4.9500482616,4.9500482616,0.45312752596,0.0,0.45312752596
 10/27  16:00:00,12.3602409441,2.20766578191,0.252478638947,0.0,4.9500482616,4.9500482616,0.453154454522,0.0,0.453154454522
 10/27  17:00:00,7.71201758057,2.20766578191,0.00429817465791,0.0,2.750026812,2.750026812,0.490954735971,0.0378318909489,0.453122845022
 10/27  18:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.505036976858,0.0519952164912,0.453041760367
 10/27  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.187026789142,0.167026789142,0.02
 10/27  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.934094454981,0.481003310297,0.453091144684
 10/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.08102400828,0.627951268176,0.453072740104
 10/27  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/27  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064401608,0.0,0.453064401608
 10/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055401989,0.0,0.453055401989
 10/28  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081708057,0.0,0.453081708057
 10/28  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072832412,0.0,0.453072832412
 10/28  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069912524,0.0,0.453069912524
 10/28  06:00:00,7.26423203731,2.20766578191,0.00353944339846,0.0,0.5500053624,2.2000214496,3.37767722936,2.92460389908,0.453073330272
 10/28  07:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.49593667544,7.47593667544,0.02
 10/28  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,5.33791950091,4.88481371825,0.453105782655
 10/28  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,2.98664984825,2.53352995829,0.45311988996
 10/28  10:00:00,6.60801335,2.20766578191,0.000304668884356,0.0,1.6500160872,2.750026812,1.69643528428,1.2433259052,0.453109379083
 10/28  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,1.06456229209,0.611441487283,0.453120804809
 10/28  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.820064792457,0.800064792457,0.02
 10/28  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.02458531138,0.571480478732,0.453104832647
 10/28  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.06943629908,0.616328268936,0.453108030145
 10/28  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.24109596525,0.788008849833,0.453087115416
 10/28  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,1.07026335957,1.05026335957,0.02
 10/28  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,2.61514394078,2.16205047984,0.453093460947
 10/28  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45309076069,0.0,0.45309076069
 10/28  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079647803,0.0,0.453079647803
 10/28  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086614996,0.0,0.453086614996
 10/28  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/28  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078539385,0.0,0.453078539385
 10/28  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306965755,0.0,0.45306965755
 10/29  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055799021,0.0,0.453055799021
 10/29  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076293629,0.0,0.453076293629
 10/29  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068227483,0.0,0.453068227483
 10/29  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058695126,0.0,0.453058695126
 10/29  07:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080615413,0.0,0.453080615413
 10/29  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084493086,0.0,0.453084493086
 10/29  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085261333,0.0,0.453085261333
 10/29  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092119998,0.0,0.453092119998
 10/29  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060065585,0.0,0.453060065585
 10/29  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083676363,0.0,0.453083676363
 10/29  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308145758,0.0,0.45308145758
 10/29  18:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078824765,0.0,0.453078824765
 10/29  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075903569,0.0,0.453075903569
 10/29  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/29  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071422634,0.0,0.453071422634
 10/29  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057020538,0.0,0.453057020538
 10/29  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 10/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453080260806,0.0,0.453080260806
 10/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071598501,0.0,0.453071598501
 10/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306290097,0.0,0.45306290097
 10/30  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067682751,0.0,0.453067682751
 10/30  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.4661116406,12.4461116406,0.02
 10/30  07:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.7669041446,14.3138028326,0.453101312003
 10/30  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.10155912222,5.64842428297,0.453134839252
 10/30  09:00:00,12.1087760433,2.20766578191,0.00101373820196,0.0,4.9500482616,4.9500482616,2.33498691867,1.88183522269,0.453151695976
 10/30  10:00:00,12.1094265731,2.20766578191,0.00166426798945,0.0,4.9500482616,4.9500482616,1.09474234973,0.641587121873,0.453155227856
 10/30  11:00:00,12.1365015842,2.20766578191,0.0287392791142,0.0,4.9500482616,4.9500482616,0.539915309188,0.0867508645953,0.453164444593
 10/30  12:00:00,11.7093120605,2.20766578191,0.151555117787,0.0,4.9500482616,4.4000428992,0.453177502958,0.0,0.453177502958
 10/30  13:00:00,12.4378344319,2.20766578191,0.330072126805,0.0,4.9500482616,4.9500482616,0.45317637089,0.0,0.45317637089
 10/30  14:00:00,12.5234423705,2.20766578191,0.415680065346,0.0,4.9500482616,4.9500482616,0.453158252611,0.0,0.453158252611
 10/30  15:00:00,12.5670806274,2.20766578191,0.459318322328,0.0,4.9500482616,4.9500482616,0.453125402919,0.0,0.453125402919
 10/30  16:00:00,12.6705895751,2.20766578191,0.562827269943,0.0,4.9500482616,4.9500482616,0.453153107795,0.0,0.453153107795
 10/30  17:00:00,7.88044665487,2.20766578191,0.172727248956,0.0,2.750026812,2.750026812,0.469192592344,0.0160480324455,0.453144559898
 10/30  18:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.469162075913,0.0160536101413,0.453108465772
 10/30  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453106545767,0.0,0.453106545767
 10/30  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.648959814106,0.19585653911,0.453103274996
 10/30  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.389649092616,0.369649092616,0.02
 10/30  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084380507,0.0,0.453084380507
 10/30  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055416298,0.0,0.453055416298
 10/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081984408,0.0,0.453081984408
 10/31  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073404731,0.0,0.453073404731
 10/31  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 10/31  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064808304,0.0,0.453064808304
 10/31  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067957466,0.0,0.453067957466
 10/31  06:00:00,7.27080712685,2.20766578191,0.0101145329428,0.0,0.5500053624,2.2000214496,1.80758775908,1.78758775908,0.02
 10/31  07:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.2721960349,4.81910172432,0.453094310586
 10/31  08:00:00,12.1171355597,2.20766578191,0.00937325461157,0.0,4.9500482616,4.9500482616,0.747022031633,0.293875386361,0.453146645272
 10/31  09:00:00,12.1130537833,2.20766578191,0.00529147816277,0.0,4.9500482616,4.9500482616,0.453148766719,0.0,0.453148766719
 10/31  10:00:00,12.1571949575,2.20766578191,0.0494326523722,0.0,4.9500482616,4.9500482616,0.453155300271,0.0,0.453155300271
 10/31  11:00:00,12.3234750527,2.20766578191,0.215712747632,0.0,4.9500482616,4.9500482616,0.453171153931,0.0,0.453171153931
 10/31  12:00:00,11.890741479,2.20766578191,0.332984536282,0.0,4.9500482616,4.4000428992,0.453184539484,0.0,0.453184539484
 10/31  13:00:00,12.6677756824,2.20766578191,0.560013377333,0.0,4.9500482616,4.9500482616,0.88635530434,0.0,0.88635530434
 10/31  14:00:00,12.8492389723,2.20766578191,0.74147666715,0.0,4.9500482616,4.9500482616,0.453115046832,0.0,0.453115046832
 10/31  15:00:00,12.9765700923,2.20766578191,0.868807787223,0.0,4.9500482616,4.9500482616,0.453127038708,0.0,0.453127038708
 10/31  16:00:00,13.0004851309,2.20766578191,0.892722825755,0.0,4.9500482616,4.9500482616,0.45315636728,0.0,0.45315636728
 10/31  17:00:00,7.97593007578,2.20766578191,0.268210669863,0.0,2.750026812,2.750026812,0.0299439097304,0.00994390973042,0.02
 10/31  18:00:00,7.60394036921,2.20766578191,0.0109037171657,0.0,1.6500160872,2.2000214496,0.455447244789,0.00232079837161,0.453126446417
 10/31  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453109203516,0.0,0.453109203516
 10/31  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.471258750978,0.018154399241,0.453104351737
 10/31  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.730280734056,0.277205557171,0.453075176885
 10/31  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 10/31  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063742694,0.0,0.453063742694
 10/31  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055134681,0.0,0.453055134681
 11/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081905953,0.0,0.453081905953
 11/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073422706,0.0,0.453073422706
 11/01  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074945643,0.0,0.453074945643
 11/01  06:00:00,7.29789267215,2.20766578191,0.0372000782336,0.0,0.5500053624,2.2000214496,0.138962462593,0.118962462593,0.02
 11/01  07:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.54948741709,1.09639840759,0.453089009503
 11/01  08:00:00,12.1492520334,2.20766578191,0.0414897283334,0.0,4.9500482616,4.9500482616,0.453107313505,0.0,0.453107313505
 11/01  09:00:00,12.1394294289,2.20766578191,0.0316671237627,0.0,4.9500482616,4.9500482616,0.453137696748,0.0,0.453137696748
 11/01  10:00:00,12.3336943253,2.20766578191,0.225932020191,0.0,4.9500482616,4.9500482616,0.453154352275,0.0,0.453154352275
 11/01  11:00:00,12.5375481202,2.20766578191,0.429785815041,0.0,4.9500482616,4.9500482616,0.453138387044,0.0,0.453138387044
 11/01  12:00:00,12.0402782071,2.20766578191,0.482521264339,0.0,4.9500482616,4.4000428992,0.886294204822,0.0,0.886294204822
 11/01  13:00:00,12.9451041417,2.20766578191,0.837341836618,0.0,4.9500482616,4.9500482616,0.453127396187,0.0,0.453127396187
 11/01  14:00:00,12.9502412891,2.20766578191,0.842478984023,0.0,4.9500482616,4.9500482616,0.453139158745,0.0,0.453139158745
 11/01  15:00:00,12.6841350975,2.20766578191,0.576372792339,0.0,4.9500482616,4.9500482616,0.453123654288,0.0,0.453123654288
 11/01  16:00:00,12.4596631084,2.20766578191,0.351900803253,0.0,4.9500482616,4.9500482616,0.453156729153,0.0,0.453156729153
 11/01  17:00:00,7.70771940591,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.505211519588,0.0520819892063,0.453129530382
 11/01  18:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.0620332726667,0.0420332726667,0.02
 11/01  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453104852663,0.0,0.453104852663
 11/01  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453110742161,0.0,0.453110742161
 11/01  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.500549026895,0.0474606050908,0.453088421804
 11/01  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/01  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078751194,0.0,0.453078751194
 11/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070262169,0.0,0.453070262169
 11/02  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061866595,0.0,0.453061866595
 11/02  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088675294,0.0,0.453088675294
