Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/02  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088558266,0.0,0.453088558266
 11/02  06:00:00,7.27022869306,2.20766578191,0.00953609914312,0.0,0.5500053624,2.2000214496,1.98902805222,1.53593628781,0.453091764415
 11/02  07:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.46401709001,6.44401709001,0.02
 11/02  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.62245495619,1.16935692598,0.453098030204
 11/02  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.610397354681,0.157264003493,0.453133351187
 11/02  10:00:00,12.1089933097,2.20766578191,0.00123100457594,0.0,4.9500482616,4.9500482616,0.453155717176,0.0,0.453155717176
 11/02  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453148344797,0.0,0.453148344797
 11/02  12:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.886343362382,0.0,0.886343362382
 11/02  13:00:00,12.1172489201,2.20766578191,0.00948661496861,0.0,4.9500482616,4.9500482616,0.453116895999,0.0,0.453116895999
 11/02  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453113212945,0.0,0.453113212945
 11/02  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453099124393,0.0,0.453099124393
 11/02  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.45316487079,0.0,0.45316487079
 11/02  17:00:00,7.70958517309,2.20766578191,0.00186576717943,0.0,2.750026812,2.750026812,0.554827065254,0.101704761618,0.453122303636
 11/02  18:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.00248745278,0.549386340461,0.453101112321
 11/02  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.23533018465,1.21533018465,0.02
 11/02  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.88723420225,2.43415294679,0.453081255468
 11/02  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.48050390968,3.02743226226,0.453071647418
 11/02  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530655594,0.0,0.4530655594
 11/02  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/02  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057151101,0.0,0.453057151101
 11/03  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308409598,0.0,0.45308409598
 11/03  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307581549,0.0,0.45307581549
 11/03  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  05:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453070421046,0.0,0.453070421046
 11/03  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.14472555851,5.69164884285,0.453076715663
 11/03  07:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.6631498064,10.2100522009,0.453097605521
 11/03  08:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.99961891033,3.54648386341,0.453135046913
 11/03  09:00:00,12.108634036,2.20766578191,0.000871730911521,0.0,4.9500482616,4.9500482616,1.67642287898,1.22327880505,0.453144073929
 11/03  10:00:00,12.1095060672,2.20766578191,0.00174376207073,0.0,4.9500482616,4.9500482616,0.975899005713,0.522744854185,0.453154151528
 11/03  11:00:00,12.1089621294,2.20766578191,0.00119982428087,0.0,4.9500482616,4.9500482616,0.627183371437,0.174012093409,0.453171278029
 11/03  12:00:00,11.5879941748,2.20766578191,0.0302372321032,0.0,4.9500482616,4.4000428992,0.712107426167,0.258920180666,0.453187245501
 11/03  13:00:00,12.2505957642,2.20766578191,0.142833459079,0.0,4.9500482616,4.9500482616,0.453183486819,0.0,0.453183486819
 11/03  14:00:00,12.2704064302,2.20766578191,0.16264412508,0.0,4.9500482616,4.9500482616,0.453123647087,0.0,0.453123647087
 11/03  15:00:00,12.2183434238,2.20766578191,0.110581118648,0.0,4.9500482616,4.9500482616,0.4531386849,0.0,0.4531386849
 11/03  16:00:00,12.1607597114,2.20766578191,0.0529974062411,0.0,4.9500482616,4.9500482616,0.453159005699,0.0,0.453159005699
 11/03  17:00:00,7.7090233061,2.20766578191,0.0013039001831,0.0,2.750026812,2.750026812,0.703000149039,0.249877497149,0.45312265189
 11/03  18:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.37077946738,0.91766573044,0.453113736945
 11/03  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.22048293814,1.76737875242,0.453104185716
 11/03  20:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.75964157166,2.73964157166,0.02
 11/03  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.78631319404,3.33324622961,0.453066964437
 11/03  22:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059824736,0.0,0.453059824736
 11/03  23:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/03  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086727753,0.0,0.453086727753
 11/04  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307852673,0.0,0.45307852673
 11/04  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307033601,0.0,0.45307033601
 11/04  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062133757,0.0,0.453062133757
 11/04  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  06:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,7.25139169541,6.79832244292,0.453069252498
 11/04  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.0968872198,11.6437994358,0.453087783963
 11/04  08:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.39225960466,9.37225960466,0.02
 11/04  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.400584452,7.947485554,0.453098898001
 11/04  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.37658564894,6.92347431853,0.453111330415
 11/04  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,6.69251711479,6.23941403838,0.453103076415
 11/04  12:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.46545717906,7.01234525815,0.453111920906
 11/04  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,7.19196600353,6.73885952982,0.453106473701
 11/04  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,5.39167435577,5.37167435577,0.02
 11/04  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.86753209809,4.41444519282,0.453086905269
 11/04  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.23104705996,3.77793991705,0.453107142903
 11/04  17:00:00,4.13268455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,5.24303065928,5.22303065928,0.02
 11/04  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091434757,0.0,0.453091434757
 11/04  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094019468,0.0,0.453094019468
 11/04  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077598754,0.0,0.453077598754
 11/04  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/04  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062447297,0.0,0.453062447297
 11/04  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054156264,0.0,0.453054156264
 11/04  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077914649,0.0,0.453077914649
 11/05  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064414063,0.0,0.453064414063
 11/05  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085469709,0.0,0.453085469709
 11/05  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083223611,0.0,0.453083223611
 11/05  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069395412,0.0,0.453069395412
 11/05  08:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080765617,0.0,0.453080765617
 11/05  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087875566,0.0,0.453087875566
 11/05  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077616316,0.0,0.453077616316
 11/05  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088944189,0.0,0.453088944189
 11/05  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307778447,0.0,0.45307778447
 11/05  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081602469,0.0,0.453081602469
 11/05  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  18:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085472072,0.0,0.453085472072
 11/05  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453070463685,0.0,0.453070463685
 11/05  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067030492,0.0,0.453067030492
 11/05  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/05  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054244915,0.0,0.453054244915
 11/05  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075373254,0.0,0.453075373254
 11/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067771634,0.0,0.453067771634
 11/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059767922,0.0,0.453059767922
 11/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087044105,0.0,0.453087044105
 11/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093015075,0.0,0.453093015075
 11/06  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.4017092951,12.3817092951,0.02
 11/06  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.7841479701,12.3310649768,0.453082993335
 11/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.0533247129,4.60018621686,0.453138496033
 11/06  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.04969950232,2.59658640779,0.453113094536
 11/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.46683103695,1.0136876631,0.453143373845
 11/06  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.672728979925,0.219555908026,0.453173071899
 11/06  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.675962712636,0.222772417973,0.453190294662
 11/06  14:00:00,12.1153127586,2.20766578191,0.00755045351358,0.0,4.9500482616,4.9500482616,0.886318621277,0.0,0.886318621277
 11/06  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453131660592,0.0,0.453131660592
 11/06  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453145684035,0.0,0.453145684035
 11/06  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453156692662,0.0,0.453156692662
 11/06  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.80287908212,1.34977841716,0.453100664961
 11/06  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.3981880671,3.3781880671,0.02
 11/06  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.36727362497,3.91419451446,0.453079110511
 11/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.88735802438,4.43427143117,0.453086593212
 11/06  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.11474480708,4.66167933638,0.453065470703
 11/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056426019,0.0,0.453056426019
 11/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083817062,0.0,0.453083817062
 11/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075936833,0.0,0.453075936833
 11/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306804382,0.0,0.45306804382
 11/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068459631,0.0,0.453068459631
 11/07  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,8.2623791408,7.80930667188,0.453072468924
 11/07  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.4615700399,10.4415700399,0.02
 11/07  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.74886444979,4.29572137229,0.453143077497
 11/07  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.40335106457,2.95020428619,0.453146778382
 11/07  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.61198765294,2.15883013974,0.453157513204
 11/07  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.08216442446,1.62901363386,0.453150790602
 11/07  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.55488777964,2.66852718413,0.886360595518
 11/07  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.78244365182,1.32925854425,0.453185107575
 11/07  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.68481961627,1.2317044747,0.453115141572
 11/07  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.76900694818,1.31590359238,0.453103355803
 11/07  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.98524124874,1.53207949461,0.453161754138
 11/07  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.77087649818,5.31775350086,0.453122997317
 11/07  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.83169670204,7.37860903279,0.45308766925
 11/07  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.09223257618,8.07223257618,0.02
 11/07  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.28628826538,8.83319499936,0.453093266026
 11/07  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.76619186607,9.31310723311,0.453084632962
 11/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453079000415,0.0,0.453079000415
 11/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071160886,0.0,0.453071160886
 11/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063363426,0.0,0.453063363426
 11/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055558573,0.0,0.453055558573
 11/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086091737,0.0,0.453086091737
 11/08  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.2575606702,11.8044675118,0.453093158486
 11/08  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.908981075,13.455865007,0.45311606794
 11/08  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.61390493999,6.16077618866,0.453128751327
 11/08  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.40174670536,3.94860747954,0.453139225814
 11/08  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.03320676762,2.58005511493,0.453151652685
 11/08  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.29804595503,1.84490979892,0.453136156112
 11/08  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,2.91396807973,2.46081882995,0.453149249781
 11/08  14:00:00,12.1101184192,2.20766578191,0.0023561140719,0.0,4.9500482616,4.9500482616,1.56536538486,1.11221432393,0.453151060932
 11/08  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.2924660281,0.839356466955,0.45310956115
 11/08  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.24471759679,0.791620122347,0.453097474447
 11/08  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.36296918264,0.909860442989,0.453108739651
 11/08  18:00:00,9.62688607258,2.20766578191,0.0,0.0,2.750026812,2.750026812,4.71114316201,4.25801467257,0.453128489446
 11/08  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.83951609813,6.38641768738,0.453098410752
 11/08  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.37801108621,6.92494373806,0.453067348152
 11/08  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.87914520109,7.42606257441,0.453082626679
 11/08  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.65096399826,7.63096399826,0.02
 11/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074433596,0.0,0.453074433596
 11/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066528209,0.0,0.453066528209
 11/09  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058845143,0.0,0.453058845143
 11/09  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/09  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086469816,0.0,0.453086469816
 11/09  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078796418,0.0,0.453078796418
 11/09  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,9.87472679664,9.42163849991,0.453088296727
 11/09  08:00:00,6.05770331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.9622279898,10.5091423439,0.453085645975
 11/09  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.26339624527,3.81027340761,0.453122837668
 11/09  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.74818543076,2.29505546896,0.453129961803
 11/09  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.84683213871,1.39368939951,0.453142739195
 11/09  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.03963245416,0.586481824901,0.453150629258
 11/09  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.67310886985,1.21991968105,0.453189188797
 11/09  14:00:00,12.1108079719,2.20766578191,0.00304566680737,0.0,4.9500482616,4.9500482616,0.91780797086,0.0315558317311,0.886252139129
 11/09  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453100097545,0.0,0.453100097545
 11/09  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.02,0.0,0.02
 11/09  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.886283113065,0.0,0.886283113065
 11/09  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,1.2155252066,1.1955252066,0.02
 11/09  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.75978653893,2.3066670778,0.45311946113
 11/09  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.83126073913,2.37816684577,0.453093893359
 11/09  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.95082453069,2.49771822397,0.453106306716
 11/09  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.71795492309,2.26487507931,0.45307984378
 11/09  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/09  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069189885,0.0,0.453069189885
 11/10  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061577417,0.0,0.453061577417
 11/10  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089292321,0.0,0.453089292321
 11/10  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/10  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081725668,0.0,0.453081725668
 11/10  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453084546344,0.0,0.453084546344
 11/10  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.37729906509,6.35729906509,0.02
 11/10  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.06409770581,8.61099736295,0.453100342868
 11/10  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.96698798383,2.51386497545,0.453123008376
 11/10  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.75756907687,1.30444006673,0.45312901014
 11/10  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.931239510379,0.478099117806,0.453140392573
 11/10  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.499015487403,0.045846480347,0.453169007056
 11/10  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.05492316493,0.168590121821,0.886333043106
 11/10  14:00:00,12.1157110525,2.20766578191,0.00794874736823,0.0,4.9500482616,4.9500482616,0.453175714383,0.0,0.453175714383
 11/10  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453106992992,0.0,0.453106992992
 11/10  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453096607219,0.0,0.453096607219
 11/10  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453156900389,0.0,0.453156900389
 11/10  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,2.50433384398,2.05121451449,0.453119329485
 11/10  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.90623582919,4.45315080719,0.453085021995
 11/10  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.40917720335,5.38917720335,0.02
 11/10  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.75349077015,6.30039928331,0.45309148684
 11/10  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.34938471889,6.89630117617,0.453083542722
 11/10  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078248583,0.0,0.453078248583
 11/10  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/11  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067889984,0.0,0.453067889984
 11/11  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054827704,0.0,0.453054827704
 11/11  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076495732,0.0,0.453076495732
 11/11  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066457654,0.0,0.453066457654
 11/11  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061499431,0.0,0.453061499431
 11/11  08:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083107636,0.0,0.453083107636
 11/11  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089047659,0.0,0.453089047659
 11/11  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061247667,0.0,0.453061247667
 11/11  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059544947,0.0,0.453059544947
 11/11  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069148111,0.0,0.453069148111
 11/11  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058716492,0.0,0.453058716492
 11/11  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308185303,0.0,0.45308185303
 11/11  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.4530862456,0.0,0.4530862456
 11/11  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054314556,0.0,0.453054314556
 11/11  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/11  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088981253,0.0,0.453088981253
 11/11  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307413362,0.0,0.45307413362
 11/12  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  02:00:00,4.6081028824,0.375170648707,0.00491346528504,0.0,0.2750026812,1.6500160872,0.469697093534,0.0166359068842,0.45306118665
 11/12  03:00:00,4.64024719917,0.409273168476,0.00295526229032,0.0,0.2750026812,1.6500160872,0.494216417002,0.0411320192138,0.453084397788
 11/12  04:00:00,5.02414999873,0.794773443635,0.00135778669428,0.0,0.2750026812,1.6500160872,0.181659843102,0.161659843102,0.02
 11/12  05:00:00,5.19662638596,0.966780102508,0.00182751504532,0.0,0.2750026812,1.6500160872,0.573405431308,0.120335419208,0.4530700121
 11/12  06:00:00,5.19389478722,0.964338417459,0.00153760135709,0.0,0.2750026812,1.6500160872,0.693185897102,0.240102672116,0.453083224986
 11/12  07:00:00,5.34090817269,1.11172513773,0.00116426655236,0.0,0.2750026812,1.6500160872,0.1975792948,0.1775792948,0.02
 11/12  08:00:00,3.13467387913,0.825107014934,0.000714762459537,0.0,0.2750026812,1.6500160872,0.596699646277,0.143625690325,0.453073955951
 11/12  09:00:00,2.61728064785,0.688026635492,0.00423524395743,0.0,0.2750026812,1.6500160872,0.541518360162,0.08843991521,0.453078444952
 11/12  10:00:00,2.0614431579,0.136424389492,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089298953,0.0,0.453089298953
 11/12  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086448512,0.0,0.453086448512
 11/12  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087681813,0.0,0.453087681813
 11/12  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087641477,0.0,0.453087641477
 11/12  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071828284,0.0,0.453071828284
 11/12  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/12  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307632803,0.0,0.45307632803
 11/12  20:00:00,4.4350793447,0.204658049859,0.00240252644081,0.0,0.2750026812,1.6500160872,0.467530899264,0.0144688592174,0.453062040046
 11/12  21:00:00,4.68156832156,0.4510458137,0.00250373946049,0.0,0.2750026812,1.6500160872,0.120267771254,0.100267771254,0.02
 11/12  22:00:00,5.06284436602,0.833857967032,0.000967630587814,0.0,0.2750026812,1.6500160872,0.583039785804,0.129948328708,0.453091457096
 11/12  23:00:00,4.95760339121,0.727697456979,0.00188716582597,0.0,0.2750026812,1.6500160872,0.571611166715,0.118527796926,0.453083369789
 11/12  24:00:00,4.88944201599,0.659499572647,0.00192367493881,0.0,0.2750026812,1.6500160872,0.100248167705,0.0802481677046,0.02
 11/13  01:00:00,4.9144485203,0.136424389492,0.0,0.0,0.2750026812,2.2000214496,0.453090379044,0.0,0.453090379044
 11/13  02:00:00,4.98548557411,0.204658049859,0.0028033934443,0.0,0.2750026812,2.2000214496,0.466227286126,0.0131633306996,0.453063955426
 11/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/13  04:00:00,4.98548785738,0.204658049859,0.0028056767171,0.0,0.2750026812,2.2000214496,0.466306962434,0.0132313567348,0.453075605699
 11/13  05:00:00,4.98536577116,0.204658049859,0.00268359050087,0.0,0.2750026812,2.2000214496,0.46653862234,0.0134538704617,0.453084751879
 11/13  06:00:00,5.1225038439,0.0682193499531,0.00125768194214,0.0,0.5500053624,2.2000214496,0.0339848365541,0.0139848365541,0.02
 11/13  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,24.0514575279,23.5983996916,0.453057836366
 11/13  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.6296799215,21.1765684443,0.453111477208
 11/13  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.0358508677,11.5827059842,0.453144883531
 11/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.3926618137,7.93951421399,0.453147599709
 11/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.21799534617,5.76485315796,0.453142188216
 11/13  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.14244840901,4.68932403712,0.45312437189
 11/13  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,5.65226002396,5.19912586114,0.453134162821
 11/13  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.65063033582,3.19748861844,0.45314171738
 11/13  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.08557709315,2.63245207527,0.453125017886
 11/13  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.99302883869,2.5399219419,0.453106896783
 11/13  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.42279883821,2.96965662888,0.453142209334
 11/13  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.78373227731,7.33059420593,0.45313807138
 11/13  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.0360532464,9.58293089426,0.453122352126
 11/13  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.4283932336,9.97529734453,0.453095889099
 11/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.6166812884,10.1635699365,0.453111351932
 11/13  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.0798191577,10.0598191577,0.02
 11/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453093497601,0.0,0.453093497601
 11/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067721229,0.0,0.453067721229
 11/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060526494,0.0,0.453060526494
 11/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308870728,0.0,0.45308870728
 11/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081544793,0.0,0.453081544793
 11/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086829379,0.0,0.453086829379
 11/14  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.4045173041,13.3845173041,0.02
 11/14  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.3476086942,14.89454305,0.453065644224
 11/14  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.1180733163,7.66492616059,0.453147155705
 11/14  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.48553989312,6.03238463435,0.453155258768
 11/14  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.15851578319,4.70537529776,0.453140485433
 11/14  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.13647279007,3.6833306665,0.453142123575
 11/14  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,5.22276999852,4.33648113754,0.886288860974
 11/14  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.07155589108,2.61839965772,0.453156233352
 11/14  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.10435821634,2.65121327504,0.4531449413
 11/14  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.24908126398,2.79594545694,0.453135807045
 11/14  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.42689317113,2.97374984756,0.453143323572
 11/14  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,7.54245731655,7.08932442593,0.453132890616
 11/14  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.54754531504,9.09442402064,0.4531212944
 11/14  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.5710060842,9.5510060842,0.02
 11/14  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.425816211,9.97273385343,0.453082357588
 11/14  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.5475637856,10.0944883563,0.453075429305
 11/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.4530706395,0.0,0.4530706395
 11/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063500792,0.0,0.453063500792
 11/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056410454,0.0,0.453056410454
 11/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084742087,0.0,0.453084742087
 11/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308073059,0.0,0.45308073059
 11/15  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,14.4416262251,13.9885373235,0.453088901611
 11/15  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.8412793971,15.3881653045,0.453114092659
 11/15  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.73059243581,8.2774629662,0.453129469613
 11/15  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.70188670055,6.24874180079,0.453144899759
 11/15  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.36634019527,4.91320890108,0.453131294183
 11/15  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.51486813083,4.06171824532,0.453149885505
 11/15  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,5.67114863925,5.2179807438,0.453167895449
 11/15  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.83940938872,3.38623517859,0.453174210136
 11/15  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.21191811735,2.75878227181,0.453135845549
 11/15  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.03992105797,2.58679411161,0.453126946359
 11/15  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.86702957327,2.41388729352,0.453142279753
 11/15  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,6.35777504997,5.90467754311,0.453097506863
 11/15  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.06887252146,7.61578148619,0.45309103527
 11/15  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.42467349946,7.97156579905,0.453107700417
 11/15  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.90476911738,8.45168770285,0.453081414534
 11/15  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.65496551519,8.63496551519,0.02
 11/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083343034,0.0,0.453083343034
 11/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074262687,0.0,0.453074262687
 11/16  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067289374,0.0,0.453067289374
 11/16  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060303016,0.0,0.453060303016
 11/16  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/16  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088714431,0.0,0.453088714431
 11/16  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453058723395,0.0,0.453058723395
 11/16  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.4157192447,12.3957192447,0.02
 11/16  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.6868016385,14.2337131698,0.453088468715
 11/16  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.60512019006,7.15200050519,0.453119684875
 11/16  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.56007077344,5.10694101608,0.45312975736
 11/16  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.97818216526,3.52503731515,0.453144850109
 11/16  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.51268065427,2.05951257173,0.453168082546
 11/16  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.46365901971,2.5773387567,0.886320263012
 11/16  14:00:00,12.1092343745,2.20766578191,0.00147206935645,0.0,4.9500482616,4.9500482616,1.74226034029,1.28912484567,0.45313549462
 11/16  15:00:00,12.1099470937,2.20766578191,0.00218478863376,0.0,4.9500482616,4.9500482616,1.24933461429,0.796209093897,0.453125520393
 11/16  16:00:00,12.1091322026,2.20766578191,0.00136989750163,0.0,4.9500482616,4.9500482616,1.02434728541,0.571200980764,0.453146304645
 11/16  17:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.11502339988,0.661865558902,0.453157840975
 11/16  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,4.76211616334,4.30899988869,0.453116274647
 11/16  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.66597453074,7.21286756395,0.453106966797
 11/16  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.01572897611,7.99572897611,0.02
 11/16  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.94488143014,8.49176931119,0.453112118948
 11/16  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.12580225781,8.67274127347,0.45306098434
 11/16  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305653188,0.0,0.45305653188
 11/16  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085038437,0.0,0.453085038437
 11/17  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078174077,0.0,0.453078174077
 11/17  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307129992,0.0,0.45307129992
 11/17  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/17  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067463628,0.0,0.453067463628
 11/17  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.7240916119,12.2710156477,0.453075964252
 11/17  08:00:00,6.44153665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.8243244934,13.3712216787,0.453102814676
 11/17  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.96021076055,4.507072575,0.45313818555
 11/17  10:00:00,12.1085137525,2.20766578191,0.000751447397402,0.0,4.9500482616,4.9500482616,2.27836800524,1.82521362108,0.453154384161
 11/17  11:00:00,12.1103632277,2.20766578191,0.00260092257354,0.0,4.9500482616,4.9500482616,1.44779517827,0.994643159504,0.45315201877
 11/17  12:00:00,12.1146992558,2.20766578191,0.00693695063983,0.0,4.9500482616,4.9500482616,0.831278713375,0.378114073806,0.453164639569
 11/17  13:00:00,11.6221727539,2.20766578191,0.0644158111741,0.0,4.9500482616,4.4000428992,0.747477146244,0.294315433788,0.453161712456
 11/17  14:00:00,12.2706288738,2.20766578191,0.162866568709,0.0,4.9500482616,4.9500482616,0.453168514824,0.0,0.453168514824
 11/17  15:00:00,12.2690392639,2.20766578191,0.161276958786,0.0,4.9500482616,4.9500482616,0.45313118189,0.0,0.45313118189
 11/17  16:00:00,12.231046606,2.20766578191,0.123284300884,0.0,4.9500482616,4.9500482616,0.45312440672,0.0,0.45312440672
 11/17  17:00:00,12.1493840633,2.20766578191,0.0416217581904,0.0,4.9500482616,4.9500482616,0.45313985157,0.0,0.45313985157
 11/17  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.635927907183,0.182808501095,0.453119406088
 11/17  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.09324145717,0.640126783923,0.453114673248
 11/17  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.42394021229,0.970832833394,0.453107378893
 11/17  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,1.94387343445,1.49079180269,0.453081631759
 11/17  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,2.09068849372,2.07068849372,0.02
 11/17  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083824632,0.0,0.453083824632
 11/17  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307493891,0.0,0.45307493891
 11/18  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068169924,0.0,0.453068169924
 11/18  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061388159,0.0,0.453061388159
 11/18  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054603121,0.0,0.453054603121
 11/18  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060346972,0.0,0.453060346972
 11/18  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.41761991525,5.39761991525,0.02
 11/18  08:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,8.06567948737,7.6126061946,0.453073292767
 11/18  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,3.72940165338,3.27629539253,0.453106260852
 11/18  10:00:00,6.60950272263,2.20766578191,0.00179404151688,0.0,1.6500160872,2.750026812,2.22537432305,1.77225837464,0.453115948404
 11/18  11:00:00,6.60942398886,2.20766578191,0.00171530774831,0.0,1.6500160872,2.750026812,0.964766894083,0.944766894083,0.02
 11/18  12:00:00,6.65720912707,2.20766578191,0.0495004459561,0.0,1.6500160872,2.750026812,0.996181922462,0.543064140414,0.453117782048
 11/18  13:00:00,5.07226797402,2.20766578191,0.114575380106,0.0,0.8250080436,1.9250187684,1.04128880671,0.588188971587,0.453099835127
 11/18  14:00:00,5.09776272555,2.20766578191,0.140070131635,0.0,0.8250080436,1.9250187684,0.938044370466,0.484960586946,0.453083783519
 11/18  15:00:00,5.06939955344,2.20766578191,0.111706959528,0.0,0.8250080436,1.9250187684,0.876793888497,0.423696383549,0.453097504948
 11/18  16:00:00,4.99422355759,2.20766578191,0.0365309636766,0.0,0.8250080436,1.9250187684,0.355710909965,0.335710909965,0.02
 11/18  17:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,0.894227939925,0.441132049338,0.453095890587
 11/18  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,1.43141988621,0.978327144919,0.45309274129
 11/18  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084356548,0.0,0.453084356548
 11/18  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087596409,0.0,0.453087596409
 11/18  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063737981,0.0,0.453063737981
 11/18  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/18  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305555983,0.0,0.45305555983
 11/19  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079464985,0.0,0.453079464985
 11/19  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067104078,0.0,0.453067104078
 11/19  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054711148,0.0,0.453054711148
 11/19  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308787016,0.0,0.45308787016
 11/19  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076140982,0.0,0.453076140982
 11/19  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089009146,0.0,0.453089009146
 11/19  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088193743,0.0,0.453088193743
 11/19  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083985433,0.0,0.453083985433
 11/19  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087816598,0.0,0.453087816598
 11/19  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453093323195,0.0,0.453093323195
 11/19  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079929431,0.0,0.453079929431
 11/19  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085027728,0.0,0.453085027728
 11/19  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453053729675,0.0,0.453053729675
 11/19  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076135735,0.0,0.453076135735
 11/19  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/19  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307523733,0.0,0.45307523733
 11/19  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062798016,0.0,0.453062798016
 11/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057228578,0.0,0.453057228578
 11/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086124118,0.0,0.453086124118
