Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 11/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079565403,0.0,0.453079565403
 11/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,6.32579891473,5.87270802369,0.45309089104
 11/20  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.96653547942,6.51344452044,0.453090958975
 11/20  09:00:00,12.1159712792,2.20766578191,0.00820897409471,0.0,4.9500482616,4.9500482616,0.936301287024,0.483165972865,0.45313531416
 11/20  10:00:00,12.1117819856,2.20766578191,0.00401968045533,0.0,4.9500482616,4.9500482616,0.453148657872,0.0,0.453148657872
 11/20  11:00:00,12.2145643337,2.20766578191,0.106802028612,0.0,4.9500482616,4.9500482616,0.453146253093,0.0,0.453146253093
 11/20  12:00:00,12.3530164018,2.20766578191,0.245254096665,0.0,4.9500482616,4.9500482616,0.453170072969,0.0,0.453170072969
 11/20  13:00:00,11.8702265219,2.20766578191,0.312469579206,0.0,4.9500482616,4.4000428992,0.45319153106,0.0,0.45319153106
 11/20  14:00:00,12.5328922858,2.20766578191,0.425129980668,0.0,4.9500482616,4.9500482616,0.886347105222,0.0,0.886347105222
 11/20  15:00:00,12.5594923924,2.20766578191,0.451730087338,0.0,4.9500482616,4.9500482616,0.453127680789,0.0,0.453127680789
 11/20  16:00:00,12.6262557484,2.20766578191,0.51849344329,0.0,4.9500482616,4.9500482616,0.453144598624,0.0,0.453144598624
 11/20  17:00:00,12.8458937363,2.20766578191,0.354298097901,0.0,4.9500482616,4.9500482616,0.453156151138,0.0,0.453156151138
 11/20  18:00:00,10.013601558,2.20766578191,0.00288215203975,0.0,2.750026812,2.750026812,0.496421963576,0.0432925077442,0.453129455832
 11/20  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.512369918783,0.059258960517,0.453110958266
 11/20  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.163068187403,0.143068187403,0.02
 11/20  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.836195687327,0.383101809424,0.453093877903
 11/20  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.966760861044,0.513679713917,0.453081147127
 11/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075234515,0.0,0.453075234515
 11/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306872502,0.0,0.45306872502
 11/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453062248779,0.0,0.453062248779
 11/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055769653,0.0,0.453055769653
 11/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453091404299,0.0,0.453091404299
 11/21  07:00:00,7.26965699387,2.20766578191,0.00896439995814,0.0,0.5500053624,2.2000214496,2.10169721382,1.64863574996,0.453061463859
 11/21  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.40642499976,3.95331275827,0.453112241493
 11/21  09:00:00,12.116432598,2.20766578191,0.00867029284938,0.0,4.9500482616,4.9500482616,0.535199945299,0.0820639661169,0.453135979182
 11/21  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453154643795,0.0,0.453154643795
 11/21  11:00:00,12.1082215376,2.20766578191,0.000459232441581,0.0,4.9500482616,4.9500482616,0.453144705858,0.0,0.453144705858
 11/21  12:00:00,12.1094719751,2.20766578191,0.00170967000548,0.0,4.9500482616,4.9500482616,0.453159848617,0.0,0.453159848617
 11/21  13:00:00,11.5597633131,2.20766578191,0.00200637042471,0.0,4.9500482616,4.4000428992,0.453158785,0.0,0.453158785
 11/21  14:00:00,12.1994780594,2.20766578191,0.0917157542593,0.0,4.9500482616,4.9500482616,0.453169011168,0.0,0.453169011168
 11/21  15:00:00,12.2147968253,2.20766578191,0.107034520215,0.0,4.9500482616,4.9500482616,0.453133621323,0.0,0.453133621323
 11/21  16:00:00,12.2463889655,2.20766578191,0.138626660425,0.0,4.9500482616,4.9500482616,0.453127514019,0.0,0.453127514019
 11/21  17:00:00,12.6445930481,2.20766578191,0.152997409616,0.0,4.9500482616,4.9500482616,0.453146175494,0.0,0.453146175494
 11/21  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.544792438745,0.0916645809881,0.453127857757
 11/21  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.519700501012,0.0666008386898,0.453099662322
 11/21  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453075580822,0.0,0.453075580822
 11/21  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453093520236,0.0,0.453093520236
 11/21  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453078823424,0.0,0.453078823424
 11/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087443704,0.0,0.453087443704
 11/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081096611,0.0,0.453081096611
 11/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453074732844,0.0,0.453074732844
 11/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453068362294,0.0,0.453068362294
 11/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074755505,0.0,0.453074755505
 11/22  07:00:00,7.29692855112,2.20766578191,0.0362359572065,0.0,0.5500053624,2.2000214496,0.18432462449,0.16432462449,0.02
 11/22  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.71590999953,1.2628035517,0.453106447822
 11/22  09:00:00,12.1517992606,2.20766578191,0.044036955467,0.0,4.9500482616,4.9500482616,0.45314053582,0.0,0.45314053582
 11/22  10:00:00,12.1107964299,2.20766578191,0.00303412478632,0.0,4.9500482616,4.9500482616,0.453152835267,0.0,0.453152835267
 11/22  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453142003554,0.0,0.453142003554
 11/22  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453148300873,0.0,0.453148300873
 11/22  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.90713949886,0.0208229955565,0.886316503303
 11/22  14:00:00,12.1200871481,2.20766578191,0.0123248429575,0.0,4.9500482616,4.9500482616,0.45317790006,0.0,0.45317790006
 11/22  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453113708857,0.0,0.453113708857
 11/22  16:00:00,12.124131638,2.20766578191,0.0163693328451,0.0,4.9500482616,4.9500482616,0.453108931597,0.0,0.453108931597
 11/22  17:00:00,12.53454091,2.20766578191,0.0429452715943,0.0,4.9500482616,4.9500482616,0.453144305064,0.0,0.453144305064
 11/22  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.626464244393,0.173346948887,0.453117295506
 11/22  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.56835822419,0.115245036285,0.453113187906
 11/22  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,0.453077927388,0.0,0.453077927388
 11/22  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.02,0.0,0.02
 11/22  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,0.453080381262,0.0,0.453080381262
 11/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453077499307,0.0,0.453077499307
 11/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068971094,0.0,0.453068971094
 11/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056787732,0.0,0.453056787732
 11/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079533094,0.0,0.453079533094
 11/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067494706,0.0,0.453067494706
 11/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067071114,0.0,0.453067071114
 11/23  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054935443,0.0,0.453054935443
 11/23  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307912312,0.0,0.45307912312
 11/23  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087683978,0.0,0.453087683978
 11/23  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453068510446,0.0,0.453068510446
 11/23  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081641529,0.0,0.453081641529
 11/23  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072028252,0.0,0.453072028252
 11/23  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078771263,0.0,0.453078771263
 11/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082678818,0.0,0.453082678818
 11/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307064923,0.0,0.45307064923
 11/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071379464,0.0,0.453071379464
 11/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058160622,0.0,0.453058160622
 11/24  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308591672,0.0,0.45308591672
 11/24  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079760664,0.0,0.453079760664
 11/24  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073596655,0.0,0.453073596655
 11/24  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/24  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453076304598,0.0,0.453076304598
 11/24  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.34129043457,4.88820765914,0.453082775426
 11/24  08:00:00,6.82536998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.81207347496,7.79207347496,0.02
 11/24  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.539112969,2.08598294558,0.453130023419
 11/24  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.70556350806,1.25244898269,0.453114525369
 11/24  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.978898621691,0.52576446531,0.453134156382
 11/24  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.981414275383,0.0950981829367,0.886316092446
 11/24  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,0.76922955396,0.31604343033,0.453186123631
 11/24  14:00:00,12.1120928847,2.20766578191,0.00433057957771,0.0,4.9500482616,4.9500482616,0.453161557229,0.0,0.453161557229
 11/24  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453147898938,0.0,0.453147898938
 11/24  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453144165529,0.0,0.453144165529
 11/24  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453140320229,0.0,0.453140320229
 11/24  18:00:00,10.0116243579,2.20766578191,0.000904951955439,0.0,2.750026812,2.750026812,2.34458902626,1.89145381383,0.453135212425
 11/24  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.9738593091,4.52074757398,0.453111735116
 11/24  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.94491873302,5.49183526525,0.453083467769
 11/24  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,6.89723979177,6.4441361038,0.453103687964
 11/24  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.11126827822,7.09126827822,0.02
 11/24  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308042667,0.0,0.45308042667
 11/24  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054839999,0.0,0.453054839999
 11/25  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084330103,0.0,0.453084330103
 11/25  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078271867,0.0,0.453078271867
 11/25  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072206591,0.0,0.453072206591
 11/25  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081018585,0.0,0.453081018585
 11/25  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,9.29379466566,9.27379466566,0.02
 11/25  08:00:00,5.72535926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.0527991209,11.5997015226,0.453097598273
 11/25  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.02648492761,8.57337891588,0.453106011726
 11/25  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.43835667103,6.98525312969,0.453103541338
 11/25  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,5.90837604944,5.88837604944,0.02
 11/25  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,5.54422676368,5.09110972142,0.453117042264
 11/25  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,6.06449214862,5.61137621552,0.453115933106
 11/25  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.99131003798,4.53820700366,0.453103034316
 11/25  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,4.00578339471,3.55268998187,0.453093412834
 11/25  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,2.65030841637,2.63030841637,0.02
 11/25  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,3.22684703778,2.77375335028,0.453093687497
 11/25  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,4.20074930268,3.74767062472,0.453078677951
 11/25  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084106481,0.0,0.453084106481
 11/25  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453089730854,0.0,0.453089730854
 11/25  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066984603,0.0,0.453066984603
 11/25  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/25  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059453669,0.0,0.453059453669
 11/26  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083989254,0.0,0.453083989254
 11/26  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072203501,0.0,0.453072203501
 11/26  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060385847,0.0,0.453060385847
 11/26  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057396824,0.0,0.453057396824
 11/26  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  08:00:00,2.69268543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083275154,0.0,0.453083275154
 11/26  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071487279,0.0,0.453071487279
 11/26  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059667949,0.0,0.453059667949
 11/26  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453091344126,0.0,0.453091344126
 11/26  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453058094203,0.0,0.453058094203
 11/26  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066638248,0.0,0.453066638248
 11/26  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453055324198,0.0,0.453055324198
 11/26  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078356713,0.0,0.453078356713
 11/26  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066546441,0.0,0.453066546441
 11/26  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054716386,0.0,0.453054716386
 11/26  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 11/26  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054997563,0.0,0.453054997563
 11/26  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077677578,0.0,0.453077677578
 11/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453072890892,0.0,0.453072890892
 11/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067021011,0.0,0.453067021011
 11/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/27  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453061148195,0.0,0.453061148195
 11/27  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45307021426,0.0,0.45307021426
 11/27  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,11.1555138574,11.1355138574,0.02
 11/27  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.4621132484,12.0090019335,0.453111314918
 11/27  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.56614517893,4.11304477416,0.453100404766
 11/27  10:00:00,12.108962838,2.20766578191,0.00120053287294,0.0,4.9500482616,4.9500482616,1.89020130603,1.43704445457,0.453156851459
 11/27  11:00:00,12.1101958134,2.20766578191,0.00243350824098,0.0,4.9500482616,4.9500482616,1.18127410833,0.728116099308,0.453158009018
 11/27  12:00:00,12.1114431851,2.20766578191,0.00368087998496,0.0,4.9500482616,4.9500482616,0.762764085053,0.309614167194,0.453149917859
 11/27  13:00:00,11.5787472569,2.20766578191,0.0209903141599,0.0,4.9500482616,4.4000428992,1.2403616117,0.354021916733,0.886339694966
 11/27  14:00:00,12.2338717112,2.20766578191,0.126109406066,0.0,4.9500482616,4.9500482616,0.453154935884,0.0,0.453154935884
 11/27  15:00:00,12.2302525388,2.20766578191,0.122490233697,0.0,4.9500482616,4.9500482616,0.453151013132,0.0,0.453151013132
 11/27  16:00:00,12.1900111413,2.20766578191,0.0822488361465,0.0,4.9500482616,4.9500482616,0.453147973569,0.0,0.453147973569
 11/27  17:00:00,12.5035899443,2.20766578191,0.0119943058507,0.0,4.9500482616,4.9500482616,0.464247028011,0.011085019143,0.453162008868
 11/27  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,0.988693601046,0.535562873059,0.453130727987
 11/27  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,1.93475489905,1.48165328323,0.453101615825
 11/27  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,2.17239627696,2.15239627696,0.02
 11/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.21101501068,2.75790240849,0.453112602182
 11/27  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,3.3994095431,2.94633820001,0.453071343089
 11/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069125707,0.0,0.453069125707
 11/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063281058,0.0,0.453063281058
 11/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453057507615,0.0,0.453057507615
 11/28  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/28  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087302733,0.0,0.453087302733
 11/28  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081546866,0.0,0.453081546866
 11/28  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,5.08490222362,4.63180688823,0.453095335385
 11/28  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.95309258819,9.49997726798,0.45311532021
 11/28  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.048474159,3.5953472381,0.453126920897
 11/28  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.76559084002,2.31244463847,0.453146201551
 11/28  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.07730818679,1.62419984816,0.453108338625
 11/28  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.67795832831,1.22479737406,0.453160954246
 11/28  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,2.43633061829,1.98314973579,0.453180882503
 11/28  14:00:00,12.1092117108,2.20766578191,0.00144940566142,0.0,4.9500482616,4.9500482616,1.8615422992,0.975274605632,0.886267693569
 11/28  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.49943300643,1.04631138703,0.453121619401
 11/28  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.64784488766,1.1947265695,0.453118318157
 11/28  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.94674791999,1.49357418529,0.453173734702
 11/28  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.73156215458,5.27843928982,0.453122864764
 11/28  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.53874202987,7.51874202987,0.02
 11/28  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.86027195429,8.4071642238,0.453107730492
 11/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.79509592123,9.34201913611,0.453076785114
 11/28  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.4520226328,9.99895673919,0.453065893646
 11/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306092782,0.0,0.45306092782
 11/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055214425,0.0,0.453055214425
 11/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085142596,0.0,0.453085142596
 11/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079482528,0.0,0.453079482528
 11/29  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/29  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080560937,0.0,0.453080560937
 11/29  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.2815515999,14.8284629054,0.453088694482
 11/29  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,18.4043824765,17.9513017306,0.453080745828
 11/29  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.2486855882,10.7955825479,0.453103040227
 11/29  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.42157905054,8.96842292098,0.453156129567
 11/29  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.31024483757,7.85709477279,0.453150064778
 11/29  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.45294834556,6.99980145899,0.453146886575
 11/29  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.20993478679,7.75676033207,0.453174454717
 11/29  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.46837576191,6.01518595885,0.453189803062
 11/29  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.29620724648,5.84309648374,0.453110762747
 11/29  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.26656535781,5.81346560644,0.453099751366
 11/29  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.34012195411,5.88701294348,0.453109010632
 11/29  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,10.3876557362,9.93450701103,0.453148725187
 11/29  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.2874892253,11.8343961743,0.453093051011
 11/29  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.8391616333,12.3860882674,0.453073365932
 11/29  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.4716307349,13.0185389275,0.453091807465
 11/29  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.8116920743,13.3586234303,0.453068643963
 11/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 11/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059885568,0.0,0.453059885568
 11/30  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089865442,0.0,0.453089865442
 11/30  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084310045,0.0,0.453084310045
 11/30  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 11/30  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078747246,0.0,0.453078747246
 11/30  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308433754,0.0,0.45308433754
 11/30  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.0013725216,17.9813725216,0.02
 11/30  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.2461292514,19.7930253537,0.453103897758
 11/30  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.9450338921,12.4918980917,0.45313580036
 11/30  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.1751375363,10.721986049,0.453151487322
 11/30  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.0391741913,9.58606198822,0.453112203085
 11/30  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.42373078647,8.53744541635,0.886285370118
 11/30  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.64672820375,9.19355258581,0.453175617941
 11/30  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.83253061661,7.37934121216,0.453189404449
 11/30  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.51864802097,7.06550578398,0.453142236991
 11/30  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.35321964371,6.90007822091,0.453141422796
 11/30  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.34667759651,6.89356920472,0.453108391785
 11/30  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.374055994,10.920940261,0.453115733015
 11/30  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.244221405,12.7911046788,0.453116726126
 11/30  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.6219433837,13.1688521094,0.453091274375
 11/30  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.0437888664,13.5906754808,0.453113385615
 11/30  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.8550393479,13.8350393479,0.02
 11/30  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453085140216,0.0,0.453085140216
 11/30  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453065485429,0.0,0.453065485429
 12/01  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060014568,0.0,0.453060014568
 12/01  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056859819,0.0,0.453056859819
 12/01  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/01  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084664467,0.0,0.453084664467
 12/01  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453094444408,0.0,0.453094444408
 12/01  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,20.4011756449,20.3811756449,0.02
 12/01  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,21.5618209887,21.1087311702,0.453089818531
 12/01  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.5980032672,11.144854135,0.453149132188
 12/01  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.75104228963,7.29789566976,0.453146619871
 12/01  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.67568313724,5.22253374206,0.453149395181
 12/01  12:00:00,12.1092636136,2.20766578191,0.00150130848933,0.0,4.9500482616,4.9500482616,4.00807044187,3.55489697834,0.453173463524
 12/01  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.24894296654,3.36257970682,0.886363259721
 12/01  14:00:00,12.1092585813,2.20766578191,0.0014962761941,0.0,4.9500482616,4.9500482616,2.15772769428,1.70460284246,0.453124851814
 12/01  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.53109808151,1.07796219629,0.453135885213
 12/01  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.20594265674,0.752806317455,0.453136339284
 12/01  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.24313744493,0.789992711477,0.45314473345
 12/01  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,4.52413419484,4.07100608615,0.453128108684
 12/01  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.41350297642,6.96039831361,0.453104662817
 12/01  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.04558782785,7.59251344996,0.453074377899
 12/01  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.90828370763,7.88828370763,0.02
 12/01  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.28003250657,7.8269440226,0.453088483975
 12/01  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453083939883,0.0,0.453083939883
 12/01  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/02  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078453025,0.0,0.453078453025
 12/02  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073090429,0.0,0.453073090429
 12/02  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067713596,0.0,0.453067713596
 12/02  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062334688,0.0,0.453062334688
 12/02  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,12.8483029591,12.39521576,0.453087199094
 12/02  08:00:00,6.10919259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,14.6760054463,14.2229113328,0.453094113522
 12/02  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.0402740265,11.5871685588,0.453105467665
 12/02  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,10.7305699589,10.7105699589,0.02
 12/02  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,10.3840628852,9.93095334549,0.453109539727
 12/02  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.67480693369,9.22167714423,0.453129789459
 12/02  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.684168782,10.2310664169,0.45310236515
 12/02  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.7609855151,10.307893924,0.453091591041
 12/02  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.8893354566,10.4362301834,0.453105273227
 12/02  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,10.6754700408,10.6554700408,0.02
 12/02  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,11.5956169364,11.1425085105,0.453108425966
 12/02  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,12.8950160787,12.4419268687,0.453089209981
 12/02  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453094275637,0.0,0.453094275637
 12/02  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063825317,0.0,0.453063825317
 12/02  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080651667,0.0,0.453080651667
 12/02  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/02  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071023581,0.0,0.453071023581
 12/03  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060654556,0.0,0.453060654556
 12/03  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084256659,0.0,0.453084256659
 12/03  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307301954,0.0,0.45307301954
 12/03  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072966712,0.0,0.453072966712
 12/03  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  08:00:00,3.0765187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062482515,0.0,0.453062482515
 12/03  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308767352,0.0,0.45308767352
 12/03  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076207225,0.0,0.453076207225
 12/03  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453072472693,0.0,0.453072472693
 12/03  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307998273,0.0,0.45307998273
 12/03  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085848539,0.0,0.453085848539
 12/03  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307371796,0.0,0.45307371796
 12/03  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306245346,0.0,0.45306245346
 12/03  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086041868,0.0,0.453086041868
 12/03  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074810057,0.0,0.453074810057
 12/03  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/03  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075585127,0.0,0.453075585127
 12/03  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064255315,0.0,0.453064255315
 12/04  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060131672,0.0,0.453060131672
 12/04  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305494678,0.0,0.45305494678
 12/04  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/04  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085425525,0.0,0.453085425525
 12/04  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080015166,0.0,0.453080015166
 12/04  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.2620647448,13.2420647448,0.02
 12/04  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.5047809819,14.0516773326,0.453103649319
 12/04  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.09730899031,7.64415607354,0.453152916767
 12/04  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.00074260446,6.54762972737,0.453112877089
 12/04  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.24146703132,5.78832950723,0.453137524088
 12/04  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.44751905783,4.99439874846,0.453120309374
 12/04  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.81758120009,5.93129783373,0.886283366359
 12/04  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.8346572458,4.38148425594,0.453172989851
 12/04  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.65550439096,4.20239107296,0.453113318001
 12/04  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.6463983579,4.19328434147,0.453114016431
 12/04  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.62787309243,4.17471649634,0.453156596094
 12/04  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.56434261448,8.11120866909,0.453133945393
 12/04  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.3736380441,9.92055184643,0.453086197681
 12/04  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.7827270177,10.3296258742,0.453101143437
 12/04  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.8198447291,10.7998447291,0.02
 12/04  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.4222747841,10.9692018671,0.453072917026
 12/04  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068974651,0.0,0.453068974651
 12/04  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453063765793,0.0,0.453063765793
 12/05  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453058686963,0.0,0.453058686963
 12/05  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/05  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089238287,0.0,0.453089238287
 12/05  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084165293,0.0,0.453084165293
 12/05  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/05  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.9963726689,15.5432868382,0.453085830608
 12/05  08:00:00,7.20920331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,17.6014677624,17.1483561674,0.453111595067
 12/05  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.460829717,9.00771438218,0.453115334819
 12/05  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.20025269945,5.74709469755,0.453158001899
 12/05  11:00:00,12.1080921564,2.20766578191,0.000329851279767,0.0,4.9500482616,4.9500482616,4.02448734206,3.57132362153,0.453163720529
 12/05  12:00:00,12.1096037032,2.20766578191,0.00184139810044,0.0,4.9500482616,4.9500482616,2.99640770766,2.54323184774,0.453175859916
 12/05  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.21837977787,2.76521137265,0.453168405215
 12/05  14:00:00,12.1091004682,2.20766578191,0.00133816311778,0.0,4.9500482616,4.9500482616,2.23139442877,1.3450615268,0.886332901969
 12/05  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.32725868207,0.874120745295,0.453137936774
 12/05  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.25344814356,0.800309646134,0.453138497429
 12/05  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.34104364604,0.887886638868,0.453157007177
 12/05  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,4.64931798637,4.19618929148,0.453128694886
 12/05  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.97020199436,6.51709991959,0.453102074768
 12/05  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.87200215756,7.41893231599,0.453069841564
 12/05  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.50994266446,8.48994266446,0.02
 12/05  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,9.7267748324,9.2736992693,0.453075563103
 12/05  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453074187728,0.0,0.453074187728
 12/05  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069126761,0.0,0.453069126761
 12/06  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064135834,0.0,0.453064135834
 12/06  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/06  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059142509,0.0,0.453059142509
 12/06  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089796615,0.0,0.453089796615
 12/06  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/06  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.0933632599,12.6402969856,0.453066274302
 12/06  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.7581060114,14.3050247847,0.453081226773
 12/06  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.60024763338,5.14710285846,0.453144774916
 12/06  10:00:00,12.1081353506,2.20766578191,0.000373045534157,0.0,4.9500482616,4.9500482616,2.7443855283,2.29123227128,0.453153257016
 12/06  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.0682604043,1.6151059452,0.453154459105
 12/06  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.61636468377,1.16320716213,0.453157521648
 12/06  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.79402303274,1.34084467547,0.453178357272
 12/06  14:00:00,12.1359258964,2.20766578191,0.0281635912896,0.0,4.9500482616,4.9500482616,1.41249554175,0.526145516105,0.886350025643
 12/06  15:00:00,12.145951481,2.20766578191,0.038189175866,0.0,4.9500482616,4.9500482616,0.858277884473,0.405137863677,0.453140020796
 12/06  16:00:00,12.1244029519,2.20766578191,0.0166406467891,0.0,4.9500482616,4.9500482616,0.722068937306,0.268928280155,0.453140657151
 12/06  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.747788741468,0.294624783398,0.45316395807
 12/06  18:00:00,10.0122187354,2.20766578191,0.00149932945426,0.0,2.750026812,2.750026812,2.53444948711,2.08132025103,0.453129236076
 12/06  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.2542316713,4.80110513426,0.453126537035
 12/06  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,5.95092911772,5.93092911772,0.02
 12/06  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.10495830776,6.65186734589,0.45309096187
 12/06  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,7.47509762779,7.02200890065,0.453088727137
 12/06  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308621788,0.0,0.45308621788
 12/06  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081282015,0.0,0.453081282015
 12/07  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453076390489,0.0,0.453076390489
 12/07  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/07  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071495213,0.0,0.453071495213
 12/07  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066597804,0.0,0.453066597804
 12/07  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/07  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,9.22582830327,8.77274816956,0.45308013371
 12/07  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.1732915941,10.720187483,0.453104111107
 12/07  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.58380762248,4.13068776763,0.453119854844
 12/07  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.92971948906,2.47657463586,0.4531448532
 12/07  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.87619836748,1.42304599635,0.453152371121
 12/07  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.30130900397,0.848140778634,0.453168225341
 12/07  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.92979736616,1.47660346366,0.453193902506
 12/07  14:00:00,12.1104987258,2.20766578191,0.00273642067982,0.0,4.9500482616,4.9500482616,1.16157224242,0.275263869846,0.886308372571
 12/07  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.557470253139,0.10432239479,0.45314785835
 12/07  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453148481983,0.0,0.453148481983
 12/07  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.453143513615,0.0,0.453143513615
 12/07  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,2.09197477869,1.63886526509,0.453109513598
 12/07  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,3.89507152385,3.44196438575,0.4531071381
 12/07  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.06599581607,4.04599581607,0.02
 12/07  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.05018268053,4.59710930367,0.453073376858
 12/07  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,5.28651970303,4.83344808469,0.453071618335
 12/07  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453069361568,0.0,0.453069361568
 12/07  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064508709,0.0,0.453064508709
 12/08  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453059705089,0.0,0.453059705089
 12/08  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453054902019,0.0,0.453054902019
 12/08  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/08  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453089133092,0.0,0.453089133092
 12/08  07:00:00,7.26137463483,2.20766578191,0.00068204091985,0.0,0.5500053624,2.2000214496,5.94672343469,5.49365971174,0.453063722944
