Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/08  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.55491413944,7.10182647699,0.453087662452
 12/08  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.99473298099,1.54162943841,0.45310354258
 12/08  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.13108468921,0.677956684114,0.453128005096
 12/08  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.690823872113,0.237666554111,0.453157318002
 12/08  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,0.665358525076,0.212205187643,0.453153337432
 12/08  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,1.87155040126,1.41837082024,0.453179581018
 12/08  14:00:00,12.1098877341,2.20766578191,0.00212542894644,0.0,4.9500482616,4.9500482616,1.35841152011,0.472130202692,0.886281317414
 12/08  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.07954795365,0.626412663809,0.453135289842
 12/08  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.55026182203,1.09712424204,0.453137579996
 12/08  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.74896009649,1.2957944504,0.453165646087
 12/08  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.11091367117,4.65781534323,0.453098327941
 12/08  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.01560903119,6.56251270182,0.453096329375
 12/08  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.21572962248,7.19572962248,0.02
 12/08  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.43475211019,7.98164341525,0.453108694943
 12/08  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.95249964816,8.49943824509,0.453061403074
 12/08  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453059341406,0.0,0.453059341406
 12/08  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/09  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090261841,0.0,0.453090261841
 12/09  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085566191,0.0,0.453085566191
 12/09  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080865207,0.0,0.453080865207
 12/09  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079468353,0.0,0.453079468353
 12/09  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.2809785422,12.827887224,0.453091318247
 12/09  08:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.7573310577,16.3042485999,0.453082457744
 12/09  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.0450058177,14.0250058177,0.02
 12/09  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.8825705899,13.4294555414,0.453115048534
 12/09  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.4929373515,13.0398277628,0.453109588706
 12/09  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.2430222105,12.7899068689,0.453115341618
 12/09  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.5268286999,14.0737172108,0.453111489074
 12/09  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.9071207616,14.4540193388,0.453101422765
 12/09  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,14.8358656036,14.8158656036,0.02
 12/09  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,15.7358215544,15.282714874,0.453106680416
 12/09  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,16.218677065,15.7655835985,0.453093466502
 12/09  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,17.1846180456,16.7315326079,0.453085437672
 12/09  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453092968919,0.0,0.453092968919
 12/09  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063335499,0.0,0.453063335499
 12/09  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/09  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074763945,0.0,0.453074763945
 12/09  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069547284,0.0,0.453069547284
 12/10  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/10  02:00:00,5.10068866199,0.871894050825,0.000775842756234,0.0,0.2750026812,1.6500160872,0.660386374698,0.207327954033,0.453058420664
 12/10  03:00:00,5.23846579308,1.01044702467,0.0,0.0,0.2750026812,1.6500160872,0.989167781401,0.53608327948,0.453084501922
 12/10  04:00:00,5.59012777065,1.36210900225,0.0,0.0,0.2750026812,1.6500160872,1.26985472701,1.24985472701,0.02
 12/10  05:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.9531395124,1.5000663087,0.4530732037
 12/10  06:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.94774953673,2.49467270715,0.45307682958
 12/10  07:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.48729838838,2.46729838838,0.02
 12/10  08:00:00,4.85847936632,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,3.85988973076,3.40680760583,0.453082124928
 12/10  09:00:00,3.04352058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,2.3066415485,2.2866415485,0.02
 12/10  10:00:00,3.32314603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,3.18377415707,2.73068557002,0.453088587048
 12/10  11:00:00,2.75886242502,0.833843656618,0.0,0.0,0.2750026812,1.6500160872,1.88840504705,1.43531505479,0.453089992261
 12/10  12:00:00,2.96732333918,1.04230457077,0.0,0.0,0.2750026812,1.6500160872,1.94311409456,1.92311409456,0.02
 12/10  13:00:00,2.75886242502,0.833843656618,0.0,0.0,0.2750026812,1.6500160872,1.79328473663,1.34019333154,0.453091405085
 12/10  14:00:00,2.96732333918,1.04230457077,0.0,0.0,0.2750026812,1.6500160872,2.20684894819,1.75375679047,0.453092157719
 12/10  15:00:00,2.75886242502,0.833843656618,0.0,0.0,0.2750026812,1.6500160872,1.33042575779,1.31042575779,0.02
 12/10  16:00:00,3.21639922484,1.29138045644,0.0,0.0,0.2750026812,1.6500160872,2.79718061994,2.34408775009,0.453092869853
 12/10  17:00:00,3.49851845216,1.18966635043,0.0,0.0,0.2750026812,1.6500160872,2.71760311541,2.26452336721,0.453079748198
 12/10  18:00:00,5.77577860439,1.54775983599,0.0,0.0,0.2750026812,1.6500160872,3.11151234514,3.09151234514,0.02
 12/10  19:00:00,5.72680107307,1.49878230467,0.0,0.0,0.2750026812,1.6500160872,3.46160655504,3.00851997441,0.45308658063
 12/10  20:00:00,5.92592063931,1.69790187091,0.0,0.0,0.2750026812,1.6500160872,3.85295233691,3.39986532629,0.453087010621
 12/10  21:00:00,5.68264165104,1.45462288263,0.0,0.0,0.2750026812,1.6500160872,3.32003282932,3.30003282932,0.02
 12/10  22:00:00,5.97891194575,1.75089317735,0.0,0.0,0.2750026812,1.6500160872,4.30709846088,3.85401032503,0.453088135849
 12/10  23:00:00,5.73563295748,1.50761418907,0.0,0.0,0.2750026812,1.6500160872,4.19563757592,3.74255319257,0.453084383352
 12/10  24:00:00,5.99657571457,1.76855694616,0.0,0.0,0.2750026812,1.6500160872,4.29186671328,4.27186671328,0.02
 12/11  01:00:00,6.26797455106,1.48995042026,0.0,0.0,0.2750026812,2.2000214496,4.25498615293,3.8018954783,0.453090674633
 12/11  02:00:00,6.51125353934,1.73322940853,0.0,0.0,0.2750026812,2.2000214496,4.56444467179,4.11135858447,0.453086087321
 12/11  03:00:00,6.25031078225,1.47228665145,0.0,0.0,0.2750026812,2.2000214496,3.83818229675,3.81818229675,0.02
 12/11  04:00:00,6.49358977052,1.71556563972,0.0,0.0,0.2750026812,2.2000214496,4.46027492191,4.00720962788,0.453065294027
 12/11  05:00:00,6.23264701344,1.45462288263,0.0,0.0,0.2750026812,2.2000214496,4.26722731692,3.814137692,0.453089624923
 12/11  06:00:00,6.76859245172,1.71556563972,0.0,0.0,0.5500053624,2.2000214496,4.07579284277,4.05579284277,0.02
 12/11  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,31.8551339593,31.4020603443,0.453073614987
 12/11  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,31.9437117693,31.4906217756,0.45308999374
 12/11  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,22.1843797206,21.7312236895,0.45315603104
 12/11  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.5581152838,18.1049638311,0.453151452739
 12/11  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.0426988585,14.5895488591,0.453149999359
 12/11  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.5403221555,11.0871450994,0.453177056074
 12/11  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,11.1940543251,10.7408537167,0.453200608323
 12/11  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.72738691373,8.84105770283,0.886329210894
 12/11  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.40590487073,7.95276592306,0.453138947664
 12/11  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.76833679537,7.31519481319,0.453141982183
 12/11  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.97399975917,7.52086867591,0.453131083259
 12/11  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,12.3037841744,11.8506727594,0.453111414931
 12/11  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.1668218025,13.7137081382,0.453113664298
 12/11  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,14.4488276437,13.9957449945,0.453082649203
 12/11  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.3511684924,14.3311684924,0.02
 12/11  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.8144473459,14.3613577496,0.453089596266
 12/11  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453088705985,0.0,0.453088705985
 12/11  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084214975,0.0,0.453084214975
 12/12  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079789676,0.0,0.453079789676
 12/12  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/12  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075359224,0.0,0.453075359224
 12/12  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453070926585,0.0,0.453070926585
 12/12  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/12  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.9861942058,18.5331102041,0.453084001713
 12/12  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.2473813595,18.7942805,0.453100859474
 12/12  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.7048745996,11.2517671941,0.453107405448
 12/12  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.67080676739,9.21767502423,0.453131743167
 12/12  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.50493942602,8.05177832361,0.453161102407
 12/12  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.55011656881,7.09696205966,0.453154509147
 12/12  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.57730906252,7.69100057596,0.886308486565
 12/12  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.89900249388,5.44585002247,0.453152471408
 12/12  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.05347824669,4.60032435933,0.453153887356
 12/12  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.6194334942,4.16633344894,0.453100045265
 12/12  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.64491917381,4.19177209627,0.453147077538
 12/12  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,8.79346129361,8.34033380688,0.453127486731
 12/12  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.8215609118,10.3684789667,0.453081945071
 12/12  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.2015350758,10.7484360096,0.453099066156
 12/12  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.0706857792,11.0506857792,0.02
 12/12  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,11.488259775,11.0351871197,0.45307265538
 12/12  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306951148,0.0,0.45306951148
 12/12  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45306505183,0.0,0.45306505183
 12/13  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060718165,0.0,0.453060718165
 12/13  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/13  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056376122,0.0,0.453056376122
 12/13  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45308778434,0.0,0.45308778434
 12/13  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/13  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,15.8426769305,15.3895861625,0.45309076809
 12/13  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.5373600237,16.0842414625,0.453118561198
 12/13  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.477361885,8.02423598552,0.453125899482
 12/13  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.87757165532,5.42441974971,0.453151905606
 12/13  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.08440138147,4.63128275932,0.453118622143
 12/13  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.53289856196,4.07972396815,0.45317459381
 12/13  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,6.12406889284,5.23771843027,0.886350462568
 12/13  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.5747538067,4.12157959088,0.453174215818
 12/13  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.89935215974,4.44623447546,0.45311768428
 12/13  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.34266436606,4.88954211921,0.453122246845
 12/13  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.56808931879,5.11491937265,0.45316994614
 12/13  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.51597884507,9.06288009256,0.453098752517
 12/13  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.4069122411,10.9538072437,0.453104997401
 12/13  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.0248439265,11.5717652766,0.45307864992
 12/13  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.3259406745,12.3059406745,0.02
 12/13  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.205666468,12.7525705816,0.453095886431
 12/13  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45305675533,0.0,0.45305675533
 12/13  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088057652,0.0,0.453088057652
 12/14  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083823257,0.0,0.453083823257
 12/14  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/14  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453079575144,0.0,0.453079575144
 12/14  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075324233,0.0,0.453075324233
 12/14  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/14  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.0696060027,18.6165158072,0.45309019552
 12/14  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,20.7169722545,20.2638762516,0.453096002879
 12/14  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.9266246622,12.4734736879,0.453150974334
 12/14  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.3071229087,9.85397620725,0.453146701464
 12/14  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.92966243177,7.47649539025,0.453167041521
 12/14  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.20560931983,5.75244152005,0.453167799772
 12/14  13:00:00,11.5582024725,2.20766578191,0.000445529783723,0.0,4.9500482616,4.4000428992,6.73650329956,5.85013773577,0.886365563789
 12/14  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.75723738203,4.30410839176,0.453128990271
 12/14  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.77695920126,4.32381175808,0.453147443181
 12/14  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.08634891513,4.63319650946,0.453152405672
 12/14  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.27030876634,4.81714114081,0.453167625533
 12/14  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.46607043455,9.01294214924,0.453128285304
 12/14  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.4044484658,10.9513619623,0.453086503486
 12/14  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.8988522078,11.4457440259,0.453108181917
 12/14  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.4429076945,11.9898168389,0.453090855647
 12/14  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.2524995723,12.2324995723,0.02
 12/14  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453086032584,0.0,0.453086032584
 12/14  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081657758,0.0,0.453081657758
 12/15  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453077512731,0.0,0.453077512731
 12/15  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453073349426,0.0,0.453073349426
 12/15  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/15  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453069184839,0.0,0.453069184839
 12/15  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453080874327,0.0,0.453080874327
 12/15  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.2222867827,16.2022867827,0.02
 12/15  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,17.4247329905,16.9716541986,0.453078791951
 12/15  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.7349371001,8.28181380212,0.453123297983
 12/15  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.08275833776,4.62961011085,0.453148226914
 12/15  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.58670500737,3.13354695474,0.453158052635
 12/15  12:00:00,12.1104963277,2.20766578191,0.00273402253855,0.0,4.9500482616,4.9500482616,2.78742735241,2.33426135097,0.453166001437
 12/15  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,3.41365600208,2.52734197631,0.886314025773
 12/15  14:00:00,12.1116238755,2.20766578191,0.00386157042465,0.0,4.9500482616,4.9500482616,1.80768390436,1.35451983813,0.45316406623
 12/15  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.27001707145,0.816893847764,0.453123223688
 12/15  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.10822569184,0.655095638962,0.453130052879
 12/15  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.20888567854,0.75571510511,0.453170573426
 12/15  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,4.21169276492,3.75855189501,0.453140869905
 12/15  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,6.96095912968,6.50783649239,0.453122637285
 12/15  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,7.7195436267,7.26644293069,0.453100696014
 12/15  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.27687253679,7.82379040957,0.453082127222
 12/15  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,8.1140447075,8.0940447075,0.02
 12/15  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087911396,0.0,0.453087911396
 12/15  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453081609051,0.0,0.453081609051
 12/16  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077541868,0.0,0.453077541868
 12/16  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073466321,0.0,0.453073466321
 12/16  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069389605,0.0,0.453069389605
 12/16  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079115806,0.0,0.453079115806
 12/16  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.6590387059,13.6390387059,0.02
 12/16  08:00:00,6.49302592725,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.4092071843,15.9561104949,0.453096689428
 12/16  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.2493218576,11.7962140536,0.453107803909
 12/16  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.82950086959,9.37637621292,0.453124656672
 12/16  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.61638673868,8.16326369624,0.453123042441
 12/16  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,7.34444446421,7.32444446421,0.02
 12/16  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.99290288556,8.53979147296,0.453111412598
 12/16  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.97476696932,8.52166276911,0.453104200207
 12/16  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.60484819256,8.15176465817,0.453083534381
 12/16  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.44589634633,7.99280617085,0.453090175478
 12/16  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.33612016607,8.31612016607,0.02
 12/16  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,9.99865658167,9.54555922877,0.453097352897
 12/16  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059369588,0.0,0.453059369588
 12/16  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067830606,0.0,0.453067830606
 12/16  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/16  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082675265,0.0,0.453082675265
 12/16  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082438111,0.0,0.453082438111
 12/16  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075218458,0.0,0.453075218458
 12/17  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306496047,0.0,0.45306496047
 12/17  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453054708246,0.0,0.453054708246
 12/17  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453082911516,0.0,0.453082911516
 12/17  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081719665,0.0,0.453081719665
 12/17  08:00:00,3.46035210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453071487228,0.0,0.453071487228
 12/17  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061245812,0.0,0.453061245812
 12/17  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090790752,0.0,0.453090790752
 12/17  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45305681667,0.0,0.45305681667
 12/17  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073746655,0.0,0.453073746655
 12/17  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066224726,0.0,0.453066224726
 12/17  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453074808133,0.0,0.453074808133
 12/17  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453080751134,0.0,0.453080751134
 12/17  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/17  21:00:00,4.43495450771,0.204658049859,0.00227768944804,0.0,0.2750026812,1.6500160872,0.468364171061,0.0152745939261,0.453089577135
 12/17  22:00:00,4.46886901369,0.238760569629,0.00208967565736,0.0,0.2750026812,1.6500160872,0.470292770535,0.017218651482,0.453074119053
 12/17  23:00:00,4.64296910683,0.409273168476,0.00567716995179,0.0,0.2750026812,1.6500160872,0.0605382715366,0.0405382715366,0.02
 12/17  24:00:00,4.92188604084,0.693587782003,0.000279490430157,0.0,0.2750026812,1.6500160872,0.564700849749,0.111619327929,0.45308152182
 12/18  01:00:00,5.50783383525,0.727704612186,0.00210509226443,0.0,0.2750026812,2.2000214496,0.55768448867,0.104627471966,0.453057016704
 12/18  02:00:00,5.43658104255,0.657583830086,0.000973081664404,0.0,0.2750026812,2.2000214496,0.111612664422,0.0916126644219,0.02
 12/18  03:00:00,5.51709624958,0.739072118776,0.0,0.0,0.2750026812,2.2000214496,0.597036587627,0.143946125531,0.453090462097
 12/18  04:00:00,5.97481663567,1.19605841181,0.000734093059859,0.0,0.2750026812,2.2000214496,0.733455000301,0.280369960515,0.453085039786
 12/18  05:00:00,5.78934314138,1.01131901057,0.0,0.0,0.2750026812,2.2000214496,0.242428449303,0.222428449303,0.02
 12/18  06:00:00,6.21306696148,1.16004014948,0.0,0.0,0.5500053624,2.2000214496,0.749302041091,0.296209557267,0.453092483825
 12/18  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.1338442993,24.6807811872,0.453063112055
 12/18  08:00:00,7.59303665205,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,23.650846809,23.630846809,0.02
 12/18  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.9252950826,14.4721699693,0.453125113285
 12/18  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.2328000205,11.3464907961,0.88630922442
 12/18  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.8010975906,9.34793972958,0.453157861024
 12/18  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.1228692043,7.66970333653,0.453165867774
 12/18  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.05385903979,7.60065445324,0.45320458655
 12/18  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.83989366922,5.38673620534,0.453157463888
 12/18  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.93686179717,5.05060379104,0.886258006134
 12/18  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.3105025781,4.85739894837,0.453103629723
 12/18  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.36569273325,4.91252153851,0.453171194739
 12/18  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.40052417846,8.94739819355,0.453125984909
 12/18  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,10.9247665191,10.9047665191,0.02
 12/18  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.9370356682,11.4839193105,0.453116357688
 12/18  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.6160379539,12.1629480693,0.453089884574
 12/18  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,13.0088480337,12.5557656024,0.453082431292
 12/18  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/18  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45307925215,0.0,0.45307925215
 12/19  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453075402443,0.0,0.453075402443
 12/19  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453071584103,0.0,0.453071584103
 12/19  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453067765272,0.0,0.453067765272
 12/19  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/19  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453067317485,0.0,0.453067317485
 12/19  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,19.8039661613,19.3508855892,0.453080572163
 12/19  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,22.4207044538,21.9675879767,0.453116477059
 12/19  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.6820734181,14.2289239174,0.453149500694
 12/19  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.3647743055,11.9116545447,0.453119760776
 12/19  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.7887397158,10.3355852926,0.453154423248
 12/19  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.76141573677,9.30825975796,0.45315597881
 12/19  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,10.1651587785,9.7119692386,0.453189539863
 12/19  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.72673976706,7.84042368295,0.886316084119
 12/19  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.88909964811,7.43599876684,0.453100881263
 12/19  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.56708951344,7.11398226274,0.453107250697
 12/19  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.50410389549,7.05093774188,0.453166153607
 12/19  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,11.4884905045,11.0353550658,0.45313543862
 12/19  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.3679605355,12.9148724214,0.453088114147
 12/19  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,13.3833924528,13.3633924528,0.02
 12/19  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.3282182956,13.8751133643,0.453104931295
 12/19  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,14.5337850653,14.0807171926,0.453067872665
 12/19  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453068020355,0.0,0.453068020355
 12/19  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453064221783,0.0,0.453064221783
 12/20  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060490165,0.0,0.453060490165
 12/20  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/20  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305675856,0.0,0.45305675856
 12/20  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088845746,0.0,0.453088845746
 12/20  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/20  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.9149284743,18.4618613422,0.453067132156
 12/20  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.7106658758,19.2575802883,0.4530855875
 12/20  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.9033653095,11.4502107097,0.453154599753
 12/20  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.71169088795,9.25856782307,0.453123064877
 12/20  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.97834649009,7.52518900495,0.453157485145
 12/20  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.56618768081,6.11303346683,0.453154213986
 12/20  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,7.45444233448,6.56812344939,0.886318885091
 12/20  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.34170521439,3.88850292339,0.453202290991
 12/20  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,3.23800946416,2.78489965954,0.453109804623
 12/20  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.45010079255,1.99698359419,0.453117198355
 12/20  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.66666190621,1.21349336063,0.453168545578
 12/20  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,3.65122543142,3.19812607266,0.45309935876
 12/20  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.17877895392,3.72567122846,0.453107725454
 12/20  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,4.09573557501,3.64265272922,0.453082845792
 12/20  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.10336642391,4.08336642391,0.02
 12/20  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,4.68620389464,4.23310214606,0.453101748573
 12/20  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453063112098,0.0,0.453063112098
 12/20  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453078530367,0.0,0.453078530367
 12/21  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453055663923,0.0,0.453055663923
 12/21  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/21  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453087808856,0.0,0.453087808856
 12/21  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453084163514,0.0,0.453084163514
 12/21  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45306064309,0.0,0.45306064309
 12/21  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,13.1691408646,13.1491408646,0.02
 12/21  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.304114595,15.851007097,0.453107498037
 12/21  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.45496802357,9.00186208419,0.453105939381
 12/21  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.66759856473,7.21446611269,0.453132452039
 12/21  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.68678904582,6.23362366364,0.45316538218
 12/21  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.07526433865,5.62210811931,0.453156219343
 12/21  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,7.50613448701,6.61982716197,0.88630732504
 12/21  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.50582328991,5.05265945758,0.453163832325
 12/21  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.28514003624,4.83201485714,0.453125179093
 12/21  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.20253421809,4.74940094741,0.453133270673
 12/21  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.30223284461,4.84905502551,0.453177819094
 12/21  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.32228276364,8.86915691906,0.45312584458
 12/21  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.2103379886,10.7572524245,0.453085564165
 12/21  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.773669099,11.320556235,0.453112864034
 12/21  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.4357367557,11.9826410148,0.453095740857
 12/21  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.3762751166,12.3562751166,0.02
 12/21  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45308908072,0.0,0.45308908072
 12/21  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453060233107,0.0,0.453060233107
 12/22  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453056663334,0.0,0.453056663334
 12/22  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088936748,0.0,0.453088936748
 12/22  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/22  05:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085374027,0.0,0.453085374027
 12/22  06:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.45309591557,0.0,0.45309591557
 12/22  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,17.7804646901,17.7604646901,0.02
 12/22  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,19.8475742476,19.3944933864,0.45308086121
 12/22  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.411136887,9.95798406606,0.453152820988
 12/22  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.49623001654,6.04308171356,0.453148302978
 12/22  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.78048669337,4.32732615915,0.453160534224
 12/22  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,4.52330050367,3.6369734559,0.886327047763
 12/22  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,4.52728869139,4.07414804906,0.45314064233
 12/22  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.50492559689,2.05175499884,0.453170598051
 12/22  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.00678692348,1.55363873448,0.453148188997
 12/22  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,1.80754253667,1.35444469903,0.453097837637
 12/22  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,2.53266047817,1.64639347158,0.886267006589
 12/22  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,5.91485487607,5.89485487607,0.02
 12/22  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,8.86381366173,8.4106937915,0.453119870227
 12/22  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,9.67232451839,9.21921882373,0.453105694656
 12/22  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.3692502394,9.91616521919,0.453085020187
 12/22  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,10.7668805783,10.3138089397,0.45307163861
 12/22  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/22  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453066832674,0.0,0.453066832674
 12/23  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063323221,0.0,0.453063323221
 12/23  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059837012,0.0,0.453059837012
 12/23  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453056352756,0.0,0.453056352756
 12/23  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060015208,0.0,0.453060015208
 12/23  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,16.9868876702,16.5338161859,0.453071484332
 12/23  08:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.5700371766,18.5500371766,0.02
 12/23  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,14.7939234538,14.3408513003,0.453072153478
 12/23  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,11.8181336653,11.3650202134,0.453113451926
 12/23  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,9.93302338338,9.47991344136,0.453109942028
 12/23  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,8.63237503617,8.17925195398,0.453123082194
 12/23  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.91430339221,8.46118264211,0.453120750103
 12/23  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.19364314062,8.17364314062,0.02
 12/23  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.84517851464,8.39207090619,0.453107608452
 12/23  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,8.76723815717,8.31414192494,0.453096232227
 12/23  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,9.66758577961,9.21447915806,0.45310662155
 12/23  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,11.1372574996,11.1172574996,0.02
 12/23  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453097388244,0.0,0.453097388244
 12/23  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453066924728,0.0,0.453066924728
 12/23  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453076236497,0.0,0.453076236497
 12/23  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/23  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087535311,0.0,0.453087535311
 12/23  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083951938,0.0,0.453083951938
 12/24  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073044869,0.0,0.453073044869
 12/24  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453063269332,0.0,0.453063269332
 12/24  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453088522678,0.0,0.453088522678
 12/24  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059783083,0.0,0.453059783083
 12/24  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081844389,0.0,0.453081844389
 12/24  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073373396,0.0,0.453073373396
 12/24  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308770272,0.0,0.45308770272
 12/24  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453064759619,0.0,0.453064759619
 12/24  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453079662392,0.0,0.453079662392
 12/24  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453081178672,0.0,0.453081178672
 12/24  17:00:00,2.30885210174,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45308908301,0.0,0.45308908301
 12/24  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060239196,0.0,0.453060239196
 12/24  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453085516438,0.0,0.453085516438
 12/24  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/24  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453083042126,0.0,0.453083042126
 12/24  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453078656512,0.0,0.453078656512
 12/24  24:00:00,4.43532757617,0.204615118617,0.00269368915364,0.0,0.2750026812,1.6500160872,0.0329587978429,0.0129587978429,0.02
 12/25  01:00:00,4.47018781246,0.238739104008,0.00342994004373,0.0,0.2750026812,1.6500160872,0.468646245244,0.0155773071649,0.453068938079
 12/25  02:00:00,4.60909624748,0.3751634935,0.00591398557198,0.0,0.2750026812,1.6500160872,0.469061626024,0.0159835515132,0.453078074511
 12/25  03:00:00,4.64187422805,0.409273168476,0.00458229116728,0.0,0.2750026812,1.6500160872,0.0509912627248,0.0309912627248,0.02
 12/25  04:00:00,4.64203300212,0.409273168476,0.00474106523483,0.0,0.2750026812,1.6500160872,0.485037831574,0.0319532567209,0.453084574853
 12/25  05:00:00,4.92714035199,0.691679194648,0.0074423889359,0.0,0.2750026812,1.6500160872,0.491452951266,0.0383780748613,0.453074876405
 12/25  06:00:00,4.81993033608,0.589364480132,0.00254708753898,0.0,0.2750026812,1.6500160872,0.0990733698178,0.0790733698178,0.02
 12/25  07:00:00,4.99272543235,0.76371571931,0.00099094463143,0.0,0.2750026812,1.6500160872,0.620008953432,0.166930954003,0.453077999429
 12/25  08:00:00,5.0639653598,1.21977992473,0.0,0.0,0.2750026812,1.6500160872,0.671346906041,0.218278674129,0.453068231912
 12/25  09:00:00,2.94819853544,1.02317976703,0.0,0.0,0.2750026812,1.6500160872,0.305209343781,0.285209343781,0.02
 12/25  10:00:00,3.07415886144,1.14861538597,0.000524707068916,0.0,0.2750026812,1.6500160872,0.656047357132,0.202963690858,0.453083666274
 12/25  11:00:00,2.65438835706,0.727697456979,0.00167213167983,0.0,0.2750026812,1.6500160872,0.183800642905,0.163800642905,0.02
 12/25  12:00:00,2.93189588203,1.00628630844,0.000590805189038,0.0,0.2750026812,1.6500160872,0.619014480406,0.165928294702,0.453086185704
 12/25  13:00:00,2.68730169588,0.761807131956,0.000475795523031,0.0,0.2750026812,1.6500160872,0.641324399703,0.188233763939,0.453090635764
 12/25  14:00:00,2.93130507685,1.00628630844,0.0,0.0,0.2750026812,1.6500160872,0.656512331591,0.203439027014,0.453073304577
 12/25  15:00:00,2.75937802182,0.833843656618,0.000515596799405,0.0,0.2750026812,1.6500160872,0.332263745637,0.312263745637,0.02
 12/25  16:00:00,2.96791741746,1.04230457077,0.000594078283226,0.0,0.2750026812,1.6500160872,0.709922346358,0.256842442948,0.45307990341
 12/25  17:00:00,3.35658423566,1.0473372729,0.000394861018409,0.0,0.2750026812,1.6500160872,1.0352203645,0.582144691115,0.453075673383
 12/25  18:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.12100082249,1.10100082249,0.02
 12/25  19:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.8397101022,1.38662790673,0.453082195464
 12/25  20:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,1.62247684817,1.60247684817,0.02
 12/25  21:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.41702270964,0.963939605144,0.453083104494
 12/25  22:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.53887929321,2.08580455446,0.453074738752
