Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly),Electricity:Facility [kW](Monthly)
 12/25  23:00:00,5.34652058007,1.11850181167,0.0,0.0,0.2750026812,1.6500160872,1.25861770741,1.23861770741,0.02
 12/25  24:00:00,5.62614603299,1.39812726458,0.0,0.0,0.2750026812,1.6500160872,2.89005321428,2.43697404598,0.453079168298
 12/26  01:00:00,5.89652594247,1.11850181167,0.0,0.0,0.2750026812,2.2000214496,1.648118723,1.19505857935,0.453060143645
 12/26  02:00:00,6.17615139539,1.39812726458,0.0,0.0,0.2750026812,2.2000214496,2.33583074157,2.31583074157,0.02
 12/26  03:00:00,5.89652594247,1.11850181167,0.0,0.0,0.2750026812,2.2000214496,1.70577847299,1.25269274939,0.4530857236
 12/26  04:00:00,6.17615139539,1.39812726458,0.0,0.0,0.2750026812,2.2000214496,2.84425913446,2.39116760486,0.453091529596
 12/26  05:00:00,5.89652594247,1.11850181167,0.0,0.0,0.2750026812,2.2000214496,1.27553735991,1.25553735991,0.02
 12/26  06:00:00,6.45115407659,1.39812726458,0.0,0.0,0.5500053624,2.2000214496,2.64164594498,2.18855229766,0.45309364732
 12/26  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,29.1800585947,28.7269907144,0.4530678803
 12/26  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,27.7010442299,27.2479388058,0.453105424086
 12/26  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.2226914657,17.7695490355,0.453142430248
 12/26  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,15.0724063476,14.6192600449,0.45314630276
 12/26  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.9877261782,12.5345743921,0.453151786078
 12/26  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.2780373587,10.8248799091,0.453157449546
 12/26  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,11.2664799482,10.813286883,0.453193065146
 12/26  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.55731443737,8.67098030103,0.886334136342
 12/26  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.87817829803,8.4250648997,0.453113398332
 12/26  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.88373326548,8.43061092612,0.453122339362
 12/26  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,9.08620185503,8.63304947235,0.453152382677
 12/26  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,13.297585743,12.8444547984,0.453130944593
 12/26  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.2669285774,14.8138185231,0.453110054283
 12/26  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.0129875682,15.559905568,0.453082000197
 12/26  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,16.6249821915,16.6049821915,0.02
 12/26  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,17.8276517485,17.374559657,0.453092091469
 12/26  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453056808623,0.0,0.453056808623
 12/26  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089403715,0.0,0.453089403715
 12/27  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086235131,0.0,0.453086235131
 12/27  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/27  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083062778,0.0,0.453083062778
 12/27  05:00:00,5.2923277439,0.511595038199,0.00270857489491,0.0,0.2750026812,2.2000214496,0.533473427794,0.0803935135985,0.453079914195
 12/27  06:00:00,5.94864237575,0.895615563746,0.0,0.0,0.5500053624,2.2000214496,0.151351023467,0.131351023467,0.02
 12/27  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.8940493619,23.4409543872,0.453094974707
 12/27  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,25.5110841232,25.0579685799,0.453115543357
 12/27  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,17.3109196707,16.8577914382,0.453128232504
 12/27  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.8163473063,14.363188092,0.453159214353
 12/27  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.3042373823,12.851072195,0.453165187325
 12/27  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,12.2584649524,11.8053034469,0.453161505527
 12/27  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,13.3377575811,12.451426187,0.886331394101
 12/27  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.935197574,10.4820561618,0.45314141219
 12/27  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.630884638,10.1777795573,0.4531050807
 12/27  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.4024430347,9.94932759318,0.453115441549
 12/27  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.4514015432,9.99823909347,0.45316244972
 12/27  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,14.6513002736,14.1981632722,0.45313700138
 12/27  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.6750012036,16.2218791091,0.453122094442
 12/27  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,17.3736756829,16.9205729118,0.453102771122
 12/27  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.2983918158,17.8453049628,0.453086853043
 12/27  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,18.4774604593,18.4574604593,0.02
 12/27  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453087684879,0.0,0.453087684879
 12/27  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453088458706,0.0,0.453088458706
 12/28  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/28  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453085368491,0.0,0.453085368491
 12/28  03:00:00,5.01677039002,0.238746259215,0.0,0.0,0.2750026812,2.2000214496,0.47503487382,0.0219512138924,0.453083659928
 12/28  04:00:00,5.50163303568,0.723608904873,0.0,0.0,0.2750026812,2.2000214496,0.19491685548,0.17491685548,0.02
 12/28  05:00:00,6.17615139539,1.39812726458,0.0,0.0,0.2750026812,2.2000214496,1.5942546493,1.14117541797,0.45307923133
 12/28  06:00:00,6.17152862367,1.11850181167,0.0,0.0,0.5500053624,2.2000214496,1.65297354513,1.19988314766,0.453090397467
 12/28  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,25.6241566743,25.6041566743,0.02
 12/28  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,28.63308085,28.1800048246,0.453076025335
 12/28  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,18.6001381301,18.1469879615,0.453150168622
 12/28  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,14.1629629886,13.7098151068,0.453147881763
 12/28  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,11.6025261412,11.1493580681,0.453168073143
 12/28  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.1630220628,9.27668428467,0.886337778169
 12/28  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,9.64736760727,9.19417730999,0.453190297283
 12/28  14:00:00,12.1090504647,2.20766578191,0.00128815962469,0.0,4.9500482616,4.9500482616,7.97953216927,7.52634971693,0.453182452344
 12/28  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,7.25039788294,6.79728339113,0.453114491813
 12/28  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.96623467514,6.51308989531,0.453144779835
 12/28  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.45316424673,7.56680763791,0.886356608821
 12/28  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,13.1112319004,12.6581086131,0.453123287307
 12/28  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,15.0254111627,15.0054111627,0.02
 12/28  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,16.1314234687,15.6783346353,0.453088833402
 12/28  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,16.7549311826,16.3018211116,0.453110071005
 12/28  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,17.0814009316,16.628303868,0.453097063588
 12/28  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.02,0.0,0.02
 12/28  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.45305662649,0.0,0.45305662649
 12/29  01:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453089481093,0.0,0.453089481093
 12/29  02:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/29  03:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453086459759,0.0,0.453086459759
 12/29  04:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.453083436493,0.0,0.453083436493
 12/29  05:00:00,5.39723890699,0.617734082631,0.00148069355544,0.0,0.2750026812,2.2000214496,0.204606435183,0.184606435183,0.02
 12/29  06:00:00,6.05931312045,1.00628630844,0.0,0.0,0.5500053624,2.2000214496,0.648280307264,0.195192499893,0.453087807371
 12/29  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,23.1901509557,22.7370886235,0.453062332179
 12/29  08:00:00,7.97686998538,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,24.7041846452,24.2510841198,0.453100525453
 12/29  09:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,16.2315396711,15.7784021634,0.453137507718
 12/29  10:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,13.148795155,12.6956515691,0.453143585926
 12/29  11:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,10.4216063625,9.96849414222,0.453112220229
 12/29  12:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,8.2640908304,7.8109099108,0.453180919597
 12/29  13:00:00,11.5577569427,2.20766578191,0.0,0.0,4.9500482616,4.4000428992,8.12948493622,7.67628990812,0.453195028101
 12/29  14:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,6.26947849162,5.38309998328,0.886378508347
 12/29  15:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.81051152213,5.3573627852,0.453148736924
 12/29  16:00:00,12.1077623051,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.66829652149,5.21516765563,0.453128865868
 12/29  17:00:00,12.4915956384,2.20766578191,0.0,0.0,4.9500482616,4.9500482616,5.70741661824,5.25425731853,0.453159299707
 12/29  18:00:00,10.0107194059,2.20766578191,0.0,0.0,2.750026812,2.750026812,9.85491040623,9.4017995503,0.453110855927
 12/29  19:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,11.779669765,11.326551503,0.453118261925
 12/29  20:00:00,8.36070331871,2.20766578191,0.0,0.0,1.6500160872,2.2000214496,12.1902523839,11.7371617191,0.453090664789
 12/29  21:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.2092590914,12.1892590914,0.02
 12/29  22:00:00,7.81069795631,2.20766578191,0.0,0.0,1.1000107248,2.2000214496,12.7952000394,12.3421323684,0.453067671056
 12/29  23:00:00,5.053026812,0.0,0.0,0.0,0.5500053624,2.2000214496,0.453066118351,0.0,0.453066118351
 12/29  24:00:00,4.7780241308,0.0,0.0,0.0,0.2750026812,2.2000214496,0.02,0.0,0.02
 12/30  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306306511,0.0,0.45306306511
 12/30  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060123483,0.0,0.453060123483
 12/30  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453057176255,0.0,0.453057176255
 12/30  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453090136235,0.0,0.453090136235
 12/30  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  07:00:00,7.26069259391,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.2657925309,17.8126971411,0.453095389827
 12/30  08:00:00,6.87685926058,2.20766578191,0.0,0.0,0.5500053624,2.2000214496,18.8736469566,18.4205526499,0.45309430678
 12/30  09:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,15.4483730732,14.9952609249,0.453112148292
 12/30  10:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,13.6264507996,13.6064507996,0.02
 12/30  11:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.9140304721,12.4609055095,0.453124962647
 12/30  12:00:00,6.60770868111,2.20766578191,0.0,0.0,1.6500160872,2.750026812,12.1179434952,11.6648155492,0.453127946044
 12/30  13:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,13.1208225406,12.667736488,0.453086052634
 12/30  14:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.7209580427,12.2678748484,0.453083194305
 12/30  15:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,12.1749680976,11.7218614549,0.453106642742
 12/30  16:00:00,4.95769259391,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,11.8306109427,11.3775402346,0.453070708067
 12/30  17:00:00,5.34152592725,2.20766578191,0.0,0.0,0.8250080436,1.9250187684,11.3738889665,11.3538889665,0.02
 12/30  18:00:00,6.43568455031,2.20766578191,0.0,0.0,0.2750026812,1.6500160872,12.6170342124,12.1639463628,0.453087849562
 12/30  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45307707933,0.0,0.45307707933
 12/30  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087103699,0.0,0.453087103699
 12/30  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306765959,0.0,0.45306765959
 12/30  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/30  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453065969347,0.0,0.453065969347
 12/31  01:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453059037932,0.0,0.453059037932
 12/31  02:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  03:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084792526,0.0,0.453084792526
 12/31  04:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075460449,0.0,0.453075460449
 12/31  05:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  06:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453073454739,0.0,0.453073454739
 12/31  07:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453069651202,0.0,0.453069651202
 12/31  08:00:00,3.84418543507,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  09:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453060288067,0.0,0.453060288067
 12/31  10:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087565857,0.0,0.453087565857
 12/31  11:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  12:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453084726734,0.0,0.453084726734
 12/31  13:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453087003645,0.0,0.453087003645
 12/31  14:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  15:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453067324262,0.0,0.453067324262
 12/31  16:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453061034407,0.0,0.453061034407
 12/31  17:00:00,1.9250187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  18:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453086775319,0.0,0.453086775319
 12/31  19:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453077448017,0.0,0.453077448017
 12/31  20:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  21:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.45306810027,0.0,0.45306810027
 12/31  22:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453075208313,0.0,0.453075208313
 12/31  23:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.02,0.0,0.02
 12/31  24:00:00,4.2280187684,0.0,0.0,0.0,0.2750026812,1.6500160872,0.453062416601,0.0,0.453062416601
